Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,7,15,48.0,4.5,0.85,6.1,5.0,0.0,0.0
2018,1,1,7,30,96.0,9.0,0.8,6.6,10.0,33.92,0.0
2018,1,1,7,45,245.0,19.0,0.8,7.15,38.0,105.4,0.0
2018,1,1,8,0,394.0,29.0,0.8,7.7,66.0,186.71,131.74
2018,1,1,8,15,481.0,35.5,0.85,8.25,103.5,242.72,188.76
2018,1,1,8,30,568.0,42.0,0.9,8.8,141.0,301.31,241.19
2018,1,1,8,45,547.0,53.5,1.0,9.35,168.0,328.21,267.22
2018,1,1,9,0,526.0,65.0,1.1,9.9,195.0,348.73,286.72
2018,1,1,9,15,470.0,83.0,1.2,10.6,213.0,352.78,291.41
2018,1,1,9,30,414.0,101.0,1.3,11.3,231.0,355.03,293.57
2018,1,1,9,45,434.5,110.0,1.4,12.0,259.0,386.16,318.78
2018,1,1,10,0,455.0,119.0,1.5,12.7,287.0,416.76,342.78
2018,1,1,10,15,483.0,123.5,1.55,13.2,314.0,446.03,365.51
2018,1,1,10,30,511.0,128.0,1.6,13.7,341.0,474.54,387.24
2018,1,1,10,45,518.0,134.0,1.7,14.15,359.0,490.28,398.84
2018,1,1,11,0,525.0,140.0,1.8,14.6,377.0,504.28,408.99
2018,1,1,11,15,522.0,146.0,1.8,14.95,387.5,509.93,412.29
2018,1,1,11,30,519.0,152.0,1.8,15.3,398.0,513.63,414.07
2018,1,1,11,45,518.5,154.5,1.75,15.7,403.0,513.15,412.47
2018,1,1,12,0,518.0,157.0,1.7,16.1,408.0,510.79,409.42
2018,1,1,12,15,495.0,162.0,1.65,16.3,401.5,495.11,396.28
2018,1,1,12,30,472.0,167.0,1.6,16.5,395.0,478.14,382.21
2018,1,1,12,45,484.0,161.0,1.55,16.7,391.5,469.38,374.91
2018,1,1,13,0,496.0,155.0,1.5,16.9,388.0,458.6,365.86
2018,1,1,13,15,512.0,145.5,1.45,17.0,379.0,444.27,354.13
2018,1,1,13,30,528.0,136.0,1.4,17.1,370.0,427.6,340.35
2018,1,1,13,45,551.5,123.0,1.35,17.2,357.0,408.61,324.46
2018,1,1,14,0,575.0,110.0,1.3,17.3,344.0,388.86,307.4
2018,1,1,14,15,557.5,104.5,1.2,17.05,318.0,353.88,278.28
2018,1,1,14,30,540.0,99.0,1.1,16.8,292.0,318.77,248.56
2018,1,1,14,45,506.5,93.5,1.0,16.55,260.5,278.12,214.13
2018,1,1,15,0,473.0,88.0,0.9,16.3,229.0,237.82,179.61
2018,1,1,15,15,441.5,78.5,0.9,16.3,196.5,197.55,144.78
2018,1,1,15,30,410.0,69.0,0.9,16.3,164.0,159.4,111.71
2018,1,1,15,45,376.5,59.0,0.95,14.85,133.0,122.8,81.03
2018,1,1,16,0,343.0,49.0,1.0,13.4,102.0,89.0,53.73
2018,1,1,16,15,243.5,37.5,1.05,12.95,69.5,52.03,28.08
2018,1,1,16,30,144.0,26.0,1.1,12.5,37.0,24.66,8.23
2018,1,1,16,45,95.0,15.5,1.1,12.1,20.5,15.24,0.0
2018,1,1,17,0,46.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,1,1,17,15,23.0,2.5,1.15,11.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,10.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,7,15,11.5,3.5,1.1,7.0,3.5,0.0,0.0
2018,1,2,7,30,23.0,7.0,1.2,7.4,7.0,12.88,0.0
2018,1,2,7,45,21.5,19.5,1.25,7.85,20.5,30.6,0.0
2018,1,2,8,0,20.0,32.0,1.3,8.3,34.0,43.42,27.95
2018,1,2,8,15,35.0,48.0,1.6,8.8,53.5,67.66,50.91
2018,1,2,8,30,50.0,64.0,1.9,9.3,73.0,92.49,73.03
2018,1,2,8,45,82.5,79.0,2.15,9.8,98.0,130.6,106.21
2018,1,2,9,0,115.0,94.0,2.4,10.3,123.0,165.23,136.3
2018,1,2,9,15,197.5,106.0,2.45,10.8,164.5,230.8,192.23
2018,1,2,9,30,280.0,118.0,2.5,11.3,206.0,293.98,245.33
2018,1,2,9,45,287.0,130.5,2.55,11.75,229.0,317.93,264.83
2018,1,2,10,0,294.0,143.0,2.6,12.2,252.0,341.24,283.53
2018,1,2,10,15,242.0,159.5,2.65,12.6,253.5,332.42,275.07
2018,1,2,10,30,190.0,176.0,2.7,13.0,255.0,313.48,258.4
2018,1,2,10,45,110.5,164.0,2.75,13.4,210.5,249.37,204.58
2018,1,2,11,0,31.0,152.0,2.8,13.8,166.0,177.29,143.56
2018,1,2,11,15,32.0,169.5,2.75,14.15,184.5,196.68,159.24
2018,1,2,11,30,33.0,187.0,2.7,14.5,203.0,215.95,174.51
2018,1,2,11,45,71.0,200.0,2.65,14.8,234.5,253.98,205.75
2018,1,2,12,0,109.0,213.0,2.6,15.1,266.0,291.37,235.99
2018,1,2,12,15,111.5,214.0,2.55,15.15,268.0,298.15,241.05
2018,1,2,12,30,114.0,215.0,2.5,15.2,270.0,298.11,240.83
2018,1,2,12,45,73.0,195.5,2.5,15.3,230.5,243.85,196.64
2018,1,2,13,0,32.0,176.0,2.5,15.4,191.0,197.18,158.31
2018,1,2,13,15,16.0,148.0,2.45,15.35,155.5,154.35,123.33
2018,1,2,13,30,0.0,120.0,2.4,15.3,120.0,117.12,92.61
2018,1,2,13,45,0.5,113.0,2.4,15.25,113.0,110.35,87.19
2018,1,2,14,0,1.0,106.0,2.4,15.2,106.0,103.59,81.71
2018,1,2,14,15,6.0,110.5,2.25,14.95,112.5,110.19,87.4
2018,1,2,14,30,11.0,115.0,2.1,14.7,119.0,116.39,92.67
2018,1,2,14,45,5.5,87.5,1.95,14.4,89.5,86.81,68.05
2018,1,2,15,0,0.0,60.0,1.8,14.1,60.0,57.99,43.9
2018,1,2,15,15,0.0,48.0,1.8,14.1,48.0,46.37,34.01
2018,1,2,15,30,0.0,36.0,1.8,14.1,36.0,34.75,24.04
2018,1,2,15,45,0.0,29.5,1.45,12.6,29.5,28.47,18.67
2018,1,2,16,0,0.0,23.0,1.1,11.1,23.0,22.19,13.2
2018,1,2,16,15,2.0,18.5,1.1,10.55,18.5,17.99,9.17
2018,1,2,16,30,4.0,14.0,1.1,10.0,14.0,13.6,3.33
2018,1,2,16,45,12.0,8.5,1.15,9.45,8.5,8.36,0.0
2018,1,2,17,0,20.0,3.0,1.2,8.9,3.0,0.0,0.0
2018,1,2,17,15,10.0,1.5,1.2,8.95,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,3,7,15,1.0,0.5,1.05,6.3,0.5,0.0,0.0
2018,1,3,7,30,2.0,1.0,1.0,6.6,1.0,1.5,0.0
2018,1,3,7,45,1.0,3.0,0.9,6.85,3.0,3.21,0.0
2018,1,3,8,0,0.0,5.0,0.8,7.1,5.0,4.82,0.0
2018,1,3,8,15,0.0,6.0,0.8,7.5,6.0,5.78,0.0
2018,1,3,8,30,0.0,7.0,0.8,7.9,7.0,6.74,0.19
2018,1,3,8,45,0.0,10.5,0.8,8.3,10.5,10.12,3.19
2018,1,3,9,0,0.0,14.0,0.8,8.7,14.0,13.5,6.18
2018,1,3,9,15,0.0,33.5,0.9,8.9,33.5,32.33,22.66
2018,1,3,9,30,0.0,53.0,1.0,9.1,53.0,51.2,39.01
2018,1,3,9,45,0.0,79.0,1.15,9.3,79.0,77.15,61.28
2018,1,3,10,0,0.0,105.0,1.3,9.5,105.0,104.14,84.13
2018,1,3,10,15,0.0,106.0,1.45,9.6,106.0,104.62,84.36
2018,1,3,10,30,0.0,107.0,1.6,9.7,107.0,105.25,84.76
2018,1,3,10,45,0.0,103.0,1.7,9.75,103.0,100.82,80.89
2018,1,3,11,0,0.0,99.0,1.8,9.8,99.0,96.53,77.17
2018,1,3,11,15,0.0,99.5,1.75,9.9,99.5,96.92,77.39
2018,1,3,11,30,0.0,100.0,1.7,10.0,100.0,97.33,77.65
2018,1,3,11,45,0.0,84.5,1.65,10.05,84.5,81.74,64.4
2018,1,3,12,0,0.0,69.0,1.6,10.1,69.0,66.71,51.62
2018,1,3,12,15,0.0,58.5,1.6,10.15,58.5,56.54,42.96
2018,1,3,12,30,0.0,48.0,1.6,10.2,48.0,46.38,34.28
2018,1,3,12,45,0.0,44.0,1.6,10.2,44.0,42.51,30.99
2018,1,3,13,0,0.0,40.0,1.6,10.2,40.0,38.64,27.69
2018,1,3,13,15,0.0,45.0,1.85,10.25,45.0,43.47,31.86
2018,1,3,13,30,0.0,50.0,2.1,10.3,50.0,48.31,36.03
2018,1,3,13,45,0.0,45.5,2.35,10.3,45.5,43.95,32.33
2018,1,3,14,0,0.0,41.0,2.6,10.3,41.0,39.6,28.62
2018,1,3,14,15,0.0,45.5,2.7,10.3,45.5,43.95,32.42
2018,1,3,14,30,0.0,50.0,2.8,10.3,50.0,48.3,36.21
2018,1,3,14,45,0.0,39.5,2.85,10.3,39.5,38.14,27.47
2018,1,3,15,0,0.0,29.0,2.9,10.3,29.0,27.99,18.69
2018,1,3,15,15,0.0,30.5,2.9,10.3,30.5,29.43,19.92
2018,1,3,15,30,0.0,32.0,2.9,10.3,32.0,30.89,21.1
2018,1,3,15,45,0.0,26.5,1.9,9.55,26.5,25.57,16.45
2018,1,3,16,0,0.0,21.0,0.9,8.8,21.0,20.26,11.73
2018,1,3,16,15,0.0,16.0,0.9,8.7,16.0,15.43,7.25
2018,1,3,16,30,0.0,11.0,0.9,8.6,11.0,10.61,1.71
2018,1,3,16,45,6.0,6.0,0.85,8.5,6.0,5.9,0.0
2018,1,3,17,0,12.0,1.0,0.8,8.4,1.0,0.98,0.0
2018,1,3,17,15,6.0,0.5,0.85,8.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,4,7,15,10.0,2.0,1.9,8.3,2.0,0.0,0.0
2018,1,4,7,30,20.0,4.0,2.1,8.8,4.0,9.13,0.0
2018,1,4,7,45,14.5,13.5,2.25,9.3,14.0,19.98,0.0
2018,1,4,8,0,9.0,23.0,2.4,9.8,24.0,26.62,14.89
2018,1,4,8,15,13.5,34.5,2.4,10.1,36.5,41.01,28.64
2018,1,4,8,30,18.0,46.0,2.4,10.4,49.0,55.51,41.64
2018,1,4,8,45,64.5,63.5,2.35,10.75,79.0,102.28,82.04
2018,1,4,9,0,111.0,81.0,2.3,11.1,109.0,146.81,120.53
2018,1,4,9,15,98.5,99.0,2.25,11.65,126.5,163.61,134.77
2018,1,4,9,30,86.0,117.0,2.2,12.2,144.0,179.22,147.6
2018,1,4,9,45,106.0,133.0,2.15,12.75,170.0,210.01,173.14
2018,1,4,10,0,126.0,149.0,2.1,13.3,196.0,241.3,198.63
2018,1,4,10,15,209.5,154.5,2.3,14.2,239.5,306.96,252.56
2018,1,4,10,30,293.0,160.0,2.5,15.1,283.0,367.32,301.13
2018,1,4,10,45,220.5,173.0,2.65,16.05,268.0,337.81,275.08
2018,1,4,11,0,148.0,186.0,2.8,17.0,253.0,298.53,241.55
2018,1,4,11,15,88.5,183.0,2.95,17.55,223.5,248.63,200.07
2018,1,4,11,30,29.0,180.0,3.1,18.1,194.0,205.54,163.71
2018,1,4,11,45,47.5,189.0,3.25,18.65,212.0,226.59,180.71
2018,1,4,12,0,66.0,198.0,3.4,19.2,230.0,247.29,197.16
2018,1,4,12,15,101.0,198.5,3.4,19.35,247.5,268.56,214.58
2018,1,4,12,30,136.0,199.0,3.4,19.5,265.0,294.56,235.5
2018,1,4,12,45,303.0,174.0,3.4,19.65,318.5,370.66,297.74
2018,1,4,13,0,470.0,149.0,3.4,19.8,372.0,439.99,352.79
2018,1,4,13,15,515.5,138.5,3.35,19.75,376.0,441.95,353.71
2018,1,4,13,30,561.0,128.0,3.3,19.7,380.0,442.45,353.35
2018,1,4,13,45,499.5,127.0,3.25,19.65,343.5,390.18,311.27
2018,1,4,14,0,438.0,126.0,3.2,19.6,307.0,342.55,272.61
2018,1,4,14,15,443.5,109.0,2.85,19.3,281.5,310.59,245.95
2018,1,4,14,30,449.0,92.0,2.5,19.0,256.0,277.25,217.49
2018,1,4,14,45,402.0,90.5,2.2,18.75,227.0,239.61,185.55
2018,1,4,15,0,355.0,89.0,1.9,18.5,198.0,204.86,155.93
2018,1,4,15,15,373.5,76.5,1.9,18.5,178.0,180.28,132.9
2018,1,4,15,30,392.0,64.0,1.9,18.5,158.0,153.46,107.54
2018,1,4,15,45,297.5,55.0,1.5,17.05,118.5,107.66,71.66
2018,1,4,16,0,203.0,46.0,1.1,15.6,79.0,70.67,44.34
2018,1,4,16,15,109.5,33.0,1.1,15.1,50.0,39.69,22.68
2018,1,4,16,30,16.0,20.0,1.1,14.6,21.0,19.72,7.9
2018,1,4,16,45,14.0,11.5,1.15,14.1,12.0,11.3,0.0
2018,1,4,17,0,12.0,3.0,1.2,13.6,3.0,2.95,0.0
2018,1,4,17,15,6.0,1.5,1.2,13.3,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,2.0,0.5,1.25,12.2,0.5,0.0,0.0
2018,1,5,7,30,4.0,1.0,1.3,12.6,1.0,2.02,0.0
2018,1,5,7,45,2.0,4.0,1.35,13.0,4.0,4.49,0.0
2018,1,5,8,0,0.0,7.0,1.4,13.4,7.0,6.74,0.0
2018,1,5,8,15,14.5,19.5,1.5,13.7,22.0,24.53,14.61
2018,1,5,8,30,29.0,32.0,1.6,14.0,37.0,47.79,34.59
2018,1,5,8,45,72.0,63.5,1.7,14.35,80.5,105.71,83.78
2018,1,5,9,0,115.0,95.0,1.8,14.7,124.0,166.52,135.06
2018,1,5,9,15,58.0,87.0,1.75,14.85,101.5,121.7,97.81
2018,1,5,9,30,1.0,79.0,1.7,15.0,79.0,78.2,60.76
2018,1,5,9,45,1.0,91.0,1.65,15.15,91.0,90.38,70.96
2018,1,5,10,0,1.0,103.0,1.6,15.3,103.0,102.56,80.98
2018,1,5,10,15,0.5,112.0,1.6,15.4,112.0,111.25,88.02
2018,1,5,10,30,0.0,121.0,1.6,15.5,121.0,119.93,95.01
2018,1,5,10,45,0.0,105.0,1.6,15.65,105.0,102.85,80.7
2018,1,5,11,0,0.0,89.0,1.6,15.8,89.0,86.38,66.93
2018,1,5,11,15,0.0,73.5,1.65,15.9,73.5,71.07,54.13
2018,1,5,11,30,0.0,58.0,1.7,16.0,58.0,56.06,41.56
2018,1,5,11,45,5.0,96.5,1.75,16.1,99.0,96.99,75.7
2018,1,5,12,0,10.0,135.0,1.8,16.2,140.0,139.15,110.33
2018,1,5,12,15,7.0,126.0,1.85,16.2,129.5,127.84,100.9
2018,1,5,12,30,4.0,117.0,1.9,16.2,119.0,116.69,91.73
2018,1,5,12,45,2.5,94.5,2.0,16.2,95.5,93.17,72.36
2018,1,5,13,0,1.0,72.0,2.1,16.2,72.0,70.2,53.33
2018,1,5,13,15,4.5,85.0,2.05,16.05,87.0,84.79,65.64
2018,1,5,13,30,8.0,98.0,2.0,15.9,102.0,99.43,77.92
2018,1,5,13,45,4.0,82.5,2.0,15.75,84.5,81.86,63.35
2018,1,5,14,0,0.0,67.0,2.0,15.6,67.0,64.76,49.14
2018,1,5,14,15,10.5,81.0,1.85,15.35,85.0,83.03,64.61
2018,1,5,14,30,21.0,95.0,1.7,15.1,103.0,101.94,80.43
2018,1,5,14,45,10.5,78.5,1.5,14.9,82.5,79.81,61.98
2018,1,5,15,0,0.0,62.0,1.3,14.7,62.0,59.92,45.44
2018,1,5,15,15,0.0,50.0,1.3,14.7,50.0,48.3,35.59
2018,1,5,15,30,0.0,38.0,1.3,14.7,38.0,36.69,25.65
2018,1,5,15,45,0.0,30.5,1.2,14.0,30.5,29.44,19.42
2018,1,5,16,0,0.0,23.0,1.1,13.3,23.0,22.19,13.11
2018,1,5,16,15,0.0,16.5,1.2,13.1,16.5,15.91,7.51
2018,1,5,16,30,0.0,10.0,1.3,12.9,10.0,9.64,1.32
2018,1,5,16,45,0.0,5.5,1.45,12.65,5.5,5.41,0.0
2018,1,5,17,0,0.0,1.0,1.6,12.4,1.0,0.98,0.0
2018,1,5,17,15,0.0,0.5,1.8,12.25,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,7,15,19.0,3.5,1.2,7.4,3.5,0.0,0.0
2018,1,6,7,30,38.0,7.0,1.3,8.0,7.0,16.75,0.0
2018,1,6,7,45,82.0,20.5,1.4,8.6,26.5,53.49,0.0
2018,1,6,8,0,126.0,34.0,1.5,9.2,46.0,93.5,64.89
2018,1,6,8,15,337.0,39.0,1.55,9.6,93.0,191.23,149.16
2018,1,6,8,30,548.0,44.0,1.6,10.0,140.0,298.79,239.86
2018,1,6,8,45,622.0,46.5,1.7,10.45,181.5,352.01,286.93
2018,1,6,9,0,696.0,49.0,1.8,10.9,223.0,411.97,338.38
2018,1,6,9,15,720.0,54.0,1.85,11.3,258.5,451.31,371.95
2018,1,6,9,30,744.0,59.0,1.9,11.7,294.0,489.89,403.85
2018,1,6,9,45,758.0,64.5,1.9,12.1,326.0,522.21,429.61
2018,1,6,10,0,772.0,70.0,1.9,12.5,358.0,552.68,453.16
2018,1,6,10,15,786.5,72.5,2.0,12.9,385.0,578.0,472.71
2018,1,6,10,30,801.0,75.0,2.1,13.3,412.0,601.1,490.18
2018,1,6,10,45,839.0,71.0,2.2,13.7,439.5,629.4,511.64
2018,1,6,11,0,877.0,67.0,2.3,14.1,467.0,651.63,528.29
2018,1,6,11,15,884.5,67.5,2.3,14.35,482.0,660.41,534.0
2018,1,6,11,30,892.0,68.0,2.3,14.6,497.0,666.12,537.38
2018,1,6,11,45,897.0,68.5,2.3,14.85,505.0,667.05,537.1
2018,1,6,12,0,902.0,69.0,2.3,15.1,513.0,664.77,534.38
2018,1,6,12,15,901.5,68.5,2.25,15.2,512.5,654.63,525.76
2018,1,6,12,30,901.0,68.0,2.2,15.3,512.0,641.4,514.77
2018,1,6,12,45,896.0,68.5,2.1,15.4,504.0,623.5,499.83
2018,1,6,13,0,891.0,69.0,2.0,15.5,496.0,602.79,482.61
2018,1,6,13,15,884.0,68.5,1.9,15.45,481.0,577.17,461.72
2018,1,6,13,30,877.0,68.0,1.8,15.4,466.0,549.1,438.63
2018,1,6,13,45,866.0,66.5,1.7,15.4,444.0,515.64,410.91
2018,1,6,14,0,855.0,65.0,1.6,15.4,422.0,481.5,382.08
2018,1,6,14,15,821.5,66.0,1.6,15.2,390.0,436.97,345.29
2018,1,6,14,30,788.0,67.0,1.6,15.0,358.0,392.63,307.83
2018,1,6,14,45,713.0,70.0,1.55,14.85,315.0,335.79,260.07
2018,1,6,15,0,638.0,73.0,1.5,14.7,272.0,283.19,215.35
2018,1,6,15,15,658.0,62.5,1.5,14.7,244.5,248.47,182.35
2018,1,6,15,30,678.0,52.0,1.5,14.7,217.0,211.3,146.57
2018,1,6,15,45,632.5,46.5,1.15,13.35,178.5,163.8,105.47
2018,1,6,16,0,587.0,41.0,0.8,12.0,140.0,119.87,69.13
2018,1,6,16,15,463.5,35.5,0.85,11.6,100.0,72.29,36.22
2018,1,6,16,30,340.0,30.0,0.9,11.2,60.0,37.71,15.8
2018,1,6,16,45,198.5,18.5,0.9,10.75,33.5,15.11,0.0
2018,1,6,17,0,57.0,7.0,0.9,10.3,7.0,6.88,0.0
2018,1,6,17,15,28.5,3.5,0.9,10.15,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.6,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.7,5.0,10.63,0.0
2018,1,7,7,45,15.0,15.5,1.6,5.8,16.0,20.31,0.0
2018,1,7,8,0,8.0,26.0,1.6,5.9,27.0,30.31,18.19
2018,1,7,8,15,4.0,39.0,1.55,6.0,39.5,40.73,29.02
2018,1,7,8,30,0.0,52.0,1.5,6.1,52.0,52.43,39.78
2018,1,7,8,45,2.5,68.5,1.4,6.2,69.0,70.82,56.13
2018,1,7,9,0,5.0,85.0,1.3,6.3,86.0,89.25,72.34
2018,1,7,9,15,6.0,92.0,1.35,6.5,93.5,96.08,78.34
2018,1,7,9,30,7.0,99.0,1.4,6.7,101.0,103.23,84.48
2018,1,7,9,45,4.5,102.5,1.45,6.9,104.0,104.74,85.62
2018,1,7,10,0,2.0,106.0,1.5,7.1,107.0,106.32,86.77
2018,1,7,10,15,1.0,107.0,1.55,7.45,107.5,106.22,86.43
2018,1,7,10,30,0.0,108.0,1.6,7.8,108.0,106.23,86.18
2018,1,7,10,45,0.0,100.5,1.65,8.15,100.5,98.2,79.12
2018,1,7,11,0,0.0,93.0,1.7,8.5,93.0,90.41,72.3
2018,1,7,11,15,0.0,93.5,1.65,9.05,93.5,90.82,72.44
2018,1,7,11,30,0.0,94.0,1.6,9.6,94.0,91.26,72.6
2018,1,7,11,45,0.0,98.0,1.55,10.2,98.0,95.23,75.73
2018,1,7,12,0,0.0,102.0,1.5,10.8,102.0,99.2,78.86
2018,1,7,12,15,0.0,102.5,1.45,11.1,102.5,99.66,79.13
2018,1,7,12,30,0.0,103.0,1.4,11.4,103.0,100.13,79.44
2018,1,7,12,45,0.0,103.0,1.35,11.75,103.0,100.11,79.34
2018,1,7,13,0,0.0,103.0,1.3,12.1,103.0,100.1,79.27
2018,1,7,13,15,0.5,108.5,1.25,12.25,108.5,105.86,84.1
2018,1,7,13,30,1.0,114.0,1.2,12.4,114.0,111.59,88.92
2018,1,7,13,45,1.0,120.0,1.1,12.55,120.0,117.54,93.89
2018,1,7,14,0,1.0,126.0,1.0,12.7,126.0,123.49,98.86
2018,1,7,14,15,1.5,118.0,0.9,12.5,118.5,115.66,92.51
2018,1,7,14,30,2.0,110.0,0.8,12.3,111.0,107.84,86.15
2018,1,7,14,45,1.5,102.5,0.65,12.05,103.0,100.13,79.83
2018,1,7,15,0,1.0,95.0,0.5,11.8,95.0,92.48,73.5
2018,1,7,15,15,0.5,80.0,0.5,11.8,80.0,77.57,60.9
2018,1,7,15,30,0.0,65.0,0.5,11.8,65.0,62.8,48.29
2018,1,7,15,45,0.0,53.0,0.7,10.9,53.0,51.16,38.31
2018,1,7,16,0,0.0,41.0,0.9,10.0,41.0,39.58,28.19
2018,1,7,16,15,0.0,30.5,0.9,9.8,30.5,29.46,19.08
2018,1,7,16,30,0.0,20.0,0.9,9.6,20.0,19.31,9.09
2018,1,7,16,45,11.0,12.5,0.9,9.4,12.5,12.15,0.0
2018,1,7,17,0,22.0,5.0,0.9,9.2,5.0,4.91,0.0
2018,1,7,17,15,11.0,2.5,0.9,9.15,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.45,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,8.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,9.2,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.4,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.6,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.85,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.1,10.1,7.0,6.74,0.13
2018,1,8,8,45,0.0,8.5,2.25,10.3,8.5,8.19,1.44
2018,1,8,9,0,0.0,10.0,2.4,10.5,10.0,9.64,2.72
2018,1,8,9,15,0.0,11.5,2.55,10.75,11.5,11.09,3.99
2018,1,8,9,30,0.0,13.0,2.7,11.0,13.0,12.54,5.24
2018,1,8,9,45,0.0,16.5,2.85,11.2,16.5,15.92,8.15
2018,1,8,10,0,0.0,20.0,3.0,11.4,20.0,19.3,11.05
2018,1,8,10,15,0.0,27.0,3.0,11.5,27.0,26.06,16.86
2018,1,8,10,30,0.0,34.0,3.0,11.6,34.0,32.83,22.63
2018,1,8,10,45,0.0,40.0,2.95,11.7,40.0,38.63,27.56
2018,1,8,11,0,0.0,46.0,2.9,11.8,46.0,44.44,32.46
2018,1,8,11,15,0.0,44.0,2.85,11.9,44.0,42.51,30.76
2018,1,8,11,30,0.0,42.0,2.8,12.0,42.0,40.57,29.08
2018,1,8,11,45,0.0,50.0,2.7,12.15,50.0,48.32,35.63
2018,1,8,12,0,0.0,58.0,2.6,12.3,58.0,56.06,42.15
2018,1,8,12,15,0.0,50.5,2.45,12.35,50.5,48.8,35.98
2018,1,8,12,30,0.0,43.0,2.3,12.4,43.0,41.54,29.82
2018,1,8,12,45,0.0,42.0,2.15,12.5,42.0,40.58,29.01
2018,1,8,13,0,0.0,41.0,2.0,12.6,41.0,39.61,28.19
2018,1,8,13,15,0.0,36.5,1.8,12.65,36.5,35.25,24.51
2018,1,8,13,30,0.0,32.0,1.6,12.7,32.0,30.9,20.83
2018,1,8,13,45,0.0,27.5,1.4,12.7,27.5,26.55,17.14
2018,1,8,14,0,0.0,23.0,1.2,12.7,23.0,22.2,13.45
2018,1,8,14,15,0.0,29.5,1.15,12.6,29.5,28.48,18.88
2018,1,8,14,30,0.0,36.0,1.1,12.5,36.0,34.76,24.31
2018,1,8,14,45,0.0,34.0,1.0,12.35,34.0,32.82,22.7
2018,1,8,15,0,0.0,32.0,0.9,12.2,32.0,30.89,21.07
2018,1,8,15,15,0.0,21.0,0.9,12.2,21.0,20.26,11.89
2018,1,8,15,30,0.0,10.0,0.9,12.2,10.0,9.64,2.69
2018,1,8,15,45,7.5,22.5,0.95,11.8,24.0,23.3,14.11
2018,1,8,16,0,15.0,35.0,1.0,11.4,38.0,36.07,24.44
2018,1,8,16,15,9.0,26.5,1.0,11.3,28.0,26.53,16.21
2018,1,8,16,30,3.0,18.0,1.0,11.2,18.0,17.48,7.77
2018,1,8,16,45,2.5,10.5,1.0,11.1,10.5,10.13,0.0
2018,1,8,17,0,2.0,3.0,1.0,11.0,3.0,2.95,0.0
2018,1,8,17,15,1.0,1.5,1.0,11.0,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,9,7,15,3.0,1.5,0.9,11.05,1.5,0.0,0.0
2018,1,9,7,30,6.0,3.0,1.0,11.4,3.0,4.51,0.0
2018,1,9,7,45,3.0,9.5,1.1,11.8,9.5,10.14,0.0
2018,1,9,8,0,0.0,16.0,1.2,12.2,16.0,15.43,6.35
2018,1,9,8,15,0.0,23.0,1.25,12.5,23.0,22.19,12.89
2018,1,9,8,30,0.0,30.0,1.3,12.8,30.0,28.96,18.95
2018,1,9,8,45,0.0,40.0,1.35,13.1,40.0,38.63,27.38
2018,1,9,9,0,0.0,50.0,1.4,13.4,50.0,48.31,35.74
2018,1,9,9,15,0.0,62.0,1.3,13.55,62.0,60.15,45.87
2018,1,9,9,30,0.0,74.0,1.2,13.7,74.0,72.29,56.13
2018,1,9,9,45,7.0,102.5,1.1,13.85,105.0,106.13,84.61
2018,1,9,10,0,14.0,131.0,1.0,14.0,136.0,140.63,113.15
2018,1,9,10,15,33.5,152.0,0.8,14.0,166.0,181.3,146.53
2018,1,9,10,30,53.0,173.0,0.6,14.0,196.0,216.96,175.12
2018,1,9,10,45,88.0,187.0,0.45,14.0,227.0,254.79,205.28
2018,1,9,11,0,123.0,201.0,0.3,14.0,258.0,300.25,240.55
2018,1,9,11,15,114.5,206.0,0.4,14.0,260.5,299.39,239.48
2018,1,9,11,30,106.0,211.0,0.5,14.0,263.0,291.14,233.09
2018,1,9,11,45,65.5,193.5,0.65,14.05,225.5,243.55,195.17
2018,1,9,12,0,25.0,176.0,0.8,14.1,188.0,191.41,153.02
2018,1,9,12,15,12.5,133.5,0.95,14.1,139.5,138.99,110.57
2018,1,9,12,30,0.0,91.0,1.1,14.1,91.0,88.16,68.54
2018,1,9,12,45,0.0,82.5,1.25,14.1,82.5,79.79,61.7
2018,1,9,13,0,0.0,74.0,1.4,14.1,74.0,71.55,54.86
2018,1,9,13,15,0.0,81.0,1.45,14.05,81.0,78.34,60.62
2018,1,9,13,30,0.0,88.0,1.5,14.0,88.0,85.22,66.45
2018,1,9,13,45,4.5,84.0,1.55,13.95,86.0,83.62,65.25
2018,1,9,14,0,9.0,80.0,1.6,13.9,84.0,81.75,63.8
2018,1,9,14,15,4.5,59.0,1.5,13.75,61.0,59.04,44.72
2018,1,9,14,30,0.0,38.0,1.4,13.6,38.0,36.69,25.81
2018,1,9,14,45,6.5,44.0,1.3,13.5,46.0,44.91,32.83
2018,1,9,15,0,13.0,50.0,1.2,13.4,54.0,53.04,39.63
2018,1,9,15,15,6.5,37.0,1.2,13.4,39.0,37.58,26.48
2018,1,9,15,30,0.0,24.0,1.2,13.4,24.0,23.15,14.26
2018,1,9,15,45,82.0,28.0,0.95,12.85,42.5,43.4,28.17
2018,1,9,16,0,164.0,32.0,0.7,12.3,61.0,54.47,33.38
2018,1,9,16,15,82.0,20.0,0.7,12.05,34.5,26.22,12.98
2018,1,9,16,30,0.0,8.0,0.7,11.8,8.0,7.71,0.37
2018,1,9,16,45,5.0,6.0,0.7,11.55,6.0,5.83,0.0
2018,1,9,17,0,10.0,4.0,0.7,11.3,4.0,3.93,0.0
2018,1,9,17,15,5.0,2.0,0.75,11.1,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,7,15,12.0,2.5,1.85,8.05,2.5,0.0,0.0
2018,1,10,7,30,24.0,5.0,1.9,8.4,5.0,11.15,0.0
2018,1,10,7,45,33.5,19.0,1.9,8.75,21.0,33.4,0.0
2018,1,10,8,0,43.0,33.0,1.9,9.1,37.0,57.44,38.79
2018,1,10,8,15,73.0,50.0,1.95,9.35,61.0,90.01,69.17
2018,1,10,8,30,103.0,67.0,2.0,9.6,85.0,124.28,99.61
2018,1,10,8,45,128.0,82.5,2.1,9.85,111.0,156.04,127.76
2018,1,10,9,0,153.0,98.0,2.2,10.1,137.0,189.22,156.78
2018,1,10,9,15,156.5,113.5,2.25,10.25,158.5,212.28,176.76
2018,1,10,9,30,160.0,129.0,2.3,10.4,180.0,235.07,196.08
2018,1,10,9,45,137.5,141.5,2.3,10.55,189.0,238.8,198.85
2018,1,10,10,0,115.0,154.0,2.3,10.7,198.0,241.09,200.2
2018,1,10,10,15,118.0,167.0,2.35,10.8,215.0,258.53,214.4
2018,1,10,10,30,121.0,180.0,2.4,10.9,232.0,275.67,228.15
2018,1,10,10,45,126.5,190.0,2.4,11.0,246.5,290.56,240.0
2018,1,10,11,0,132.0,200.0,2.4,11.1,261.0,305.13,251.51
2018,1,10,11,15,97.5,194.0,2.4,11.15,240.0,267.47,219.98
2018,1,10,11,30,63.0,188.0,2.4,11.2,219.0,236.92,194.18
2018,1,10,11,45,37.5,170.5,2.4,11.25,189.0,199.85,163.14
2018,1,10,12,0,12.0,153.0,2.4,11.3,159.0,158.97,128.73
2018,1,10,12,15,6.5,140.0,2.35,11.35,143.5,141.76,114.33
2018,1,10,12,30,1.0,127.0,2.3,11.4,128.0,124.87,100.13
2018,1,10,12,45,0.5,115.0,2.3,11.45,115.5,112.4,89.74
2018,1,10,13,0,0.0,103.0,2.3,11.5,103.0,100.07,79.45
2018,1,10,13,15,1.5,102.5,2.2,11.6,103.0,100.43,79.82
2018,1,10,13,30,3.0,102.0,2.1,11.7,103.0,100.72,80.13
2018,1,10,13,45,22.0,106.0,2.05,11.75,115.5,116.38,93.59
2018,1,10,14,0,41.0,110.0,2.0,11.8,128.0,128.83,104.15
2018,1,10,14,15,106.5,88.5,1.9,11.85,130.0,137.59,111.54
2018,1,10,14,30,172.0,67.0,1.8,11.9,132.0,140.49,113.19
2018,1,10,14,45,162.0,58.0,1.7,11.9,115.0,122.35,97.04
2018,1,10,15,0,152.0,49.0,1.6,11.9,98.0,102.08,79.02
2018,1,10,15,15,97.5,36.0,1.6,11.9,66.0,64.47,47.29
2018,1,10,15,30,43.0,23.0,1.6,11.9,34.0,33.44,21.75
2018,1,10,15,45,119.5,26.0,1.2,11.5,49.0,49.3,31.88
2018,1,10,16,0,196.0,29.0,0.8,11.1,64.0,56.69,34.06
2018,1,10,16,15,117.0,19.5,0.8,10.9,39.0,29.31,14.22
2018,1,10,16,30,38.0,10.0,0.8,10.7,14.0,10.9,2.04
2018,1,10,16,45,19.0,5.5,0.8,10.5,7.5,4.83,0.0
2018,1,10,17,0,0.0,1.0,0.8,10.3,1.0,0.98,0.0
2018,1,10,17,15,0.0,0.5,0.8,10.25,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.35,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,11,7,15,10.0,3.0,0.5,10.35,3.0,0.0,0.0
2018,1,11,7,30,20.0,6.0,0.6,10.5,6.0,11.1,0.0
2018,1,11,7,45,48.5,20.5,0.7,10.7,24.0,43.47,0.0
2018,1,11,8,0,77.0,35.0,0.8,10.9,42.0,77.85,53.97
2018,1,11,8,15,112.5,48.0,0.95,11.25,64.5,108.13,83.16
2018,1,11,8,30,148.0,61.0,1.1,11.6,87.0,141.35,112.72
2018,1,11,8,45,193.5,77.5,1.25,11.95,121.0,186.18,151.54
2018,1,11,9,0,239.0,94.0,1.4,12.3,155.0,233.54,191.99
2018,1,11,9,15,184.5,105.0,1.45,12.6,156.5,223.52,184.13
2018,1,11,9,30,130.0,116.0,1.5,12.9,158.0,202.57,166.71
2018,1,11,9,45,75.5,126.5,1.6,13.2,151.5,177.95,145.65
2018,1,11,10,0,21.0,137.0,1.7,13.5,145.0,151.41,122.47
2018,1,11,10,15,13.5,131.5,1.6,13.9,137.0,140.04,112.61
2018,1,11,10,30,6.0,126.0,1.5,14.3,129.0,128.88,102.88
2018,1,11,10,45,14.0,145.0,1.45,14.7,151.5,153.75,123.26
2018,1,11,11,0,22.0,164.0,1.4,15.1,174.0,178.78,143.42
2018,1,11,11,15,97.5,190.0,1.3,15.4,237.5,263.05,212.42
2018,1,11,11,30,173.0,216.0,1.2,15.7,301.0,348.59,279.92
2018,1,11,11,45,197.5,218.0,1.05,16.0,316.5,365.29,291.78
2018,1,11,12,0,222.0,220.0,0.9,16.3,332.0,381.17,303.18
2018,1,11,12,15,169.5,222.0,0.95,16.45,307.5,346.07,274.99
2018,1,11,12,30,117.0,224.0,1.0,16.6,283.0,311.55,247.37
2018,1,11,12,45,117.5,219.0,1.05,16.75,277.5,303.33,241.15
2018,1,11,13,0,118.0,214.0,1.1,16.9,272.0,294.81,234.5
2018,1,11,13,15,245.5,195.0,1.2,16.85,311.0,349.29,278.96
2018,1,11,13,30,373.0,176.0,1.3,16.8,350.0,391.69,312.64
2018,1,11,13,45,447.0,153.0,1.4,16.75,352.0,398.68,317.9
2018,1,11,14,0,521.0,130.0,1.5,16.7,354.0,395.27,314.72
2018,1,11,14,15,559.5,114.0,1.45,16.5,340.5,378.67,300.16
2018,1,11,14,30,598.0,98.0,1.4,16.3,327.0,355.99,280.09
2018,1,11,14,45,669.5,79.0,1.35,16.1,314.0,338.29,262.46
2018,1,11,15,0,741.0,60.0,1.3,15.9,301.0,313.52,237.63
2018,1,11,15,15,673.0,60.0,1.3,15.9,258.5,259.77,191.41
2018,1,11,15,30,605.0,60.0,1.3,15.9,216.0,210.29,148.83
2018,1,11,15,45,513.5,56.5,1.0,14.85,173.0,158.35,106.17
2018,1,11,16,0,422.0,53.0,0.7,13.8,130.0,114.55,71.8
