Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,315.0,45.0,0.75,13.25,94.0,72.82,41.9
2018,1,11,16,30,208.0,37.0,0.8,12.7,58.0,42.28,22.34
2018,1,11,16,45,125.5,22.5,0.85,12.2,33.5,17.7,0.0
2018,1,11,17,0,43.0,8.0,0.9,11.7,9.0,7.86,0.0
2018,1,11,17,15,21.5,4.0,0.95,11.3,4.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,12,7,15,59.0,5.0,0.95,7.15,6.0,0.0,0.0
2018,1,12,7,30,118.0,10.0,1.0,7.6,12.0,40.58,0.0
2018,1,12,7,45,256.5,18.5,1.05,8.1,38.5,109.06,0.0
2018,1,12,8,0,395.0,27.0,1.1,8.6,65.0,185.35,132.66
2018,1,12,8,15,506.5,33.5,1.2,8.9,108.0,248.18,193.75
2018,1,12,8,30,618.0,40.0,1.3,9.2,151.0,322.88,259.42
2018,1,12,8,45,458.0,40.5,1.45,9.55,134.0,273.73,224.9
2018,1,12,9,0,298.0,41.0,1.6,9.9,117.0,209.22,174.26
2018,1,12,9,15,149.0,60.0,1.8,10.6,98.0,150.06,124.56
2018,1,12,9,30,0.0,79.0,2.0,11.3,79.0,77.51,61.01
2018,1,12,9,45,1.5,100.0,2.2,12.0,100.5,100.13,80.11
2018,1,12,10,0,3.0,121.0,2.4,12.7,122.0,122.92,98.95
2018,1,12,10,15,11.5,141.0,2.45,13.15,146.0,149.08,120.61
2018,1,12,10,30,20.0,161.0,2.5,13.6,170.0,175.51,142.24
2018,1,12,10,45,11.5,152.0,2.55,14.05,157.0,159.58,128.45
2018,1,12,11,0,3.0,143.0,2.6,14.5,144.0,143.93,115.01
2018,1,12,11,15,3.0,151.0,2.65,14.7,152.0,151.91,121.4
2018,1,12,11,30,3.0,159.0,2.7,14.9,160.0,159.9,127.74
2018,1,12,11,45,5.0,165.0,2.75,15.15,167.5,167.13,133.49
2018,1,12,12,0,7.0,171.0,2.8,15.4,175.0,174.34,139.24
2018,1,12,12,15,16.0,181.0,2.8,15.45,189.5,190.24,152.32
2018,1,12,12,30,25.0,191.0,2.8,15.5,204.0,205.89,165.14
2018,1,12,12,45,253.0,170.0,2.85,15.6,295.5,340.61,277.69
2018,1,12,13,0,481.0,149.0,2.9,15.7,387.0,455.52,370.2
2018,1,12,13,15,508.5,147.5,2.95,15.65,392.5,457.47,370.82
2018,1,12,13,30,536.0,146.0,3.0,15.6,398.0,456.44,369.41
2018,1,12,13,45,492.0,147.0,3.0,15.6,370.0,417.32,337.39
2018,1,12,14,0,448.0,148.0,3.0,15.6,342.0,379.32,306.13
2018,1,12,14,15,485.0,131.0,2.9,15.4,329.0,361.66,290.92
2018,1,12,14,30,522.0,114.0,2.8,15.2,316.0,340.2,271.76
2018,1,12,14,45,497.0,106.5,2.75,15.0,285.0,300.79,237.92
2018,1,12,15,0,472.0,99.0,2.7,14.8,254.0,262.35,204.39
2018,1,12,15,15,578.0,76.5,2.7,14.8,243.5,250.01,188.37
2018,1,12,15,30,684.0,54.0,2.7,14.8,233.0,226.15,160.98
2018,1,12,15,45,630.5,50.5,1.95,13.35,193.5,177.98,118.97
2018,1,12,16,0,577.0,47.0,1.2,11.9,154.0,133.25,81.35
2018,1,12,16,15,417.5,41.0,1.2,11.25,108.0,80.74,44.55
2018,1,12,16,30,258.0,35.0,1.2,10.6,62.0,43.55,22.18
2018,1,12,16,45,167.5,22.5,1.15,9.95,37.0,17.64,1.02
2018,1,12,17,0,77.0,10.0,1.1,9.3,12.0,9.83,0.0
2018,1,12,17,15,38.5,5.0,1.1,9.1,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,5.5,2.5,2.55,5.45,2.5,0.0,0.0
2018,1,13,7,30,11.0,5.0,2.6,5.6,5.0,7.79,0.0
2018,1,13,7,45,6.5,16.5,2.65,5.8,16.5,18.89,0.0
2018,1,13,8,0,2.0,28.0,2.7,6.0,28.0,28.66,17.34
2018,1,13,8,15,2.5,29.5,2.75,6.35,30.0,29.45,19.48
2018,1,13,8,30,3.0,31.0,2.8,6.7,32.0,31.21,21.42
2018,1,13,8,45,3.5,34.0,2.85,7.05,35.0,34.45,24.47
2018,1,13,9,0,4.0,37.0,2.9,7.4,38.0,37.71,27.44
2018,1,13,9,15,55.5,78.0,2.9,7.75,96.0,109.97,90.83
2018,1,13,9,30,107.0,119.0,2.9,8.1,154.0,193.53,162.7
2018,1,13,9,45,84.5,122.5,2.9,8.4,152.0,185.34,155.18
2018,1,13,10,0,62.0,126.0,2.9,8.7,150.0,169.3,141.04
2018,1,13,10,15,69.0,147.0,2.9,9.1,175.5,197.58,164.61
2018,1,13,10,30,76.0,168.0,2.9,9.5,201.0,225.85,187.77
2018,1,13,10,45,67.0,178.0,2.9,9.85,208.0,230.9,191.18
2018,1,13,11,0,58.0,188.0,2.9,10.2,215.0,235.56,194.29
2018,1,13,11,15,42.0,183.5,2.95,10.75,203.5,218.93,179.64
2018,1,13,11,30,26.0,179.0,3.0,11.3,192.0,202.35,165.12
2018,1,13,11,45,34.5,184.5,3.05,11.85,202.0,213.21,173.88
2018,1,13,12,0,43.0,190.0,3.1,12.4,212.0,223.91,182.39
2018,1,13,12,15,46.5,190.5,3.1,12.6,214.0,225.65,183.67
2018,1,13,12,30,50.0,191.0,3.1,12.8,216.0,227.2,184.84
2018,1,13,12,45,114.0,203.5,3.15,13.0,260.0,284.81,232.72
2018,1,13,13,0,178.0,216.0,3.2,13.2,304.0,333.74,272.66
2018,1,13,13,15,228.0,204.0,3.15,13.25,313.5,344.91,281.96
2018,1,13,13,30,278.0,192.0,3.1,13.3,323.0,357.72,292.31
2018,1,13,13,45,216.5,185.5,3.1,13.35,285.0,304.89,248.86
2018,1,13,14,0,155.0,179.0,3.1,13.4,247.0,259.82,211.64
2018,1,13,14,15,116.5,167.5,3.0,13.25,216.5,223.9,182.03
2018,1,13,14,30,78.0,156.0,2.9,13.1,186.0,187.99,152.39
2018,1,13,14,45,81.5,134.0,2.85,12.9,163.0,163.55,131.99
2018,1,13,15,0,85.0,112.0,2.8,12.7,140.0,140.62,112.48
2018,1,13,15,15,145.5,102.0,2.8,12.7,143.0,144.21,113.41
2018,1,13,15,30,206.0,92.0,2.8,12.7,146.0,142.98,109.15
2018,1,13,15,45,137.5,79.0,2.2,11.55,112.5,104.81,78.34
2018,1,13,16,0,69.0,66.0,1.6,10.4,79.0,74.1,54.57
2018,1,13,16,15,66.0,50.5,1.5,9.7,60.5,54.7,37.82
2018,1,13,16,30,63.0,35.0,1.4,9.0,42.0,35.76,21.66
2018,1,13,16,45,53.0,22.5,1.35,8.3,26.5,18.9,3.39
2018,1,13,17,0,43.0,10.0,1.3,7.6,11.0,9.83,0.0
2018,1,13,17,15,21.5,5.0,1.3,7.5,5.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.15,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,14,7,15,2.0,1.0,2.1,6.4,1.0,0.0,0.0
2018,1,14,7,30,4.0,2.0,2.1,6.5,2.0,3.01,0.0
2018,1,14,7,45,2.0,3.5,2.1,6.65,3.5,4.01,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.8,5.0,4.82,0.0
2018,1,14,8,15,0.0,7.0,2.15,7.0,7.0,6.74,0.11
2018,1,14,8,30,0.0,9.0,2.2,7.2,9.0,8.67,1.88
2018,1,14,8,45,0.0,13.0,2.2,7.35,13.0,12.53,5.32
2018,1,14,9,0,0.0,17.0,2.2,7.5,17.0,16.39,8.75
2018,1,14,9,15,0.0,28.0,2.2,7.75,28.0,27.02,18.08
2018,1,14,9,30,0.0,39.0,2.2,8.0,39.0,37.65,27.35
2018,1,14,9,45,1.0,66.0,2.2,8.25,66.5,64.38,50.51
2018,1,14,10,0,2.0,93.0,2.2,8.5,94.0,92.4,74.49
2018,1,14,10,15,89.5,124.0,2.15,8.9,163.0,191.1,159.85
2018,1,14,10,30,177.0,155.0,2.1,9.3,232.0,283.13,237.1
2018,1,14,10,45,157.0,174.0,2.05,9.75,245.0,292.65,243.26
2018,1,14,11,0,137.0,193.0,2.0,10.2,258.0,301.08,248.74
2018,1,14,11,15,80.5,188.5,1.9,10.6,227.0,250.31,205.57
2018,1,14,11,30,24.0,184.0,1.8,11.0,196.0,200.3,162.91
2018,1,14,11,45,16.5,176.5,1.7,11.4,185.0,186.8,151.42
2018,1,14,12,0,9.0,169.0,1.6,11.8,174.0,173.52,140.04
2018,1,14,12,15,11.5,176.5,1.5,12.05,182.5,182.58,147.34
2018,1,14,12,30,14.0,184.0,1.4,12.3,191.0,191.55,154.47
2018,1,14,12,45,24.0,190.0,1.3,12.55,202.0,203.54,164.22
2018,1,14,13,0,34.0,196.0,1.2,12.8,213.0,219.96,177.43
2018,1,14,13,15,76.0,200.5,1.15,12.85,237.0,247.99,200.6
2018,1,14,13,30,118.0,205.0,1.1,12.9,261.0,278.12,224.93
2018,1,14,13,45,177.5,190.5,1.05,12.95,270.5,290.01,234.63
2018,1,14,14,0,237.0,176.0,1.0,13.0,280.0,301.66,243.65
2018,1,14,14,15,282.0,162.0,1.05,12.85,278.0,298.53,240.73
2018,1,14,14,30,327.0,148.0,1.1,12.7,276.0,291.58,234.18
2018,1,14,14,45,270.5,140.0,1.15,12.55,240.0,247.32,197.78
2018,1,14,15,0,214.0,132.0,1.2,12.4,204.0,207.11,164.7
2018,1,14,15,15,201.5,117.5,1.2,12.4,179.0,178.12,139.79
2018,1,14,15,30,189.0,103.0,1.2,12.4,154.0,150.03,115.34
2018,1,14,15,45,161.5,87.0,1.15,11.35,125.5,118.39,88.8
2018,1,14,16,0,134.0,71.0,1.1,10.3,97.0,89.35,64.65
2018,1,14,16,15,104.5,55.5,1.15,9.85,72.5,63.56,43.64
2018,1,14,16,30,75.0,40.0,1.2,9.4,48.0,41.02,25.65
2018,1,14,16,45,50.5,24.0,1.25,8.9,28.5,21.37,6.22
2018,1,14,17,0,26.0,8.0,1.3,8.4,9.0,7.86,0.0
2018,1,14,17,15,13.0,4.0,1.35,8.4,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.85,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.0,4.0,3.93,0.0
2018,1,15,7,45,0.0,13.0,1.4,7.15,13.0,12.54,0.0
2018,1,15,8,0,0.0,22.0,1.2,7.3,22.0,21.24,11.5
2018,1,15,8,15,0.0,32.0,1.05,7.7,32.0,30.9,20.7
2018,1,15,8,30,0.0,42.0,0.9,8.1,42.0,40.66,29.51
2018,1,15,8,45,1.5,56.0,0.7,8.45,56.5,55.73,42.78
2018,1,15,9,0,3.0,70.0,0.5,8.8,71.0,70.85,55.94
2018,1,15,9,15,64.5,100.0,0.5,9.3,121.0,140.62,115.97
2018,1,15,9,30,126.0,130.0,0.5,9.8,171.0,217.72,180.32
2018,1,15,9,45,146.5,138.5,0.45,10.3,191.5,240.95,198.76
2018,1,15,10,0,167.0,147.0,0.4,10.8,212.0,264.89,217.73
2018,1,15,10,15,92.5,139.5,0.45,11.3,176.0,210.89,172.36
2018,1,15,10,30,18.0,132.0,0.5,11.8,140.0,142.85,115.0
2018,1,15,10,45,39.0,152.0,0.5,12.25,170.0,183.17,148.47
2018,1,15,11,0,60.0,172.0,0.5,12.7,200.0,218.87,177.11
2018,1,15,11,15,95.5,186.5,0.5,13.0,233.0,258.23,208.68
2018,1,15,11,30,131.0,201.0,0.5,13.3,266.0,304.56,245.06
2018,1,15,11,45,178.0,205.5,0.5,13.55,295.5,339.7,272.54
2018,1,15,12,0,225.0,210.0,0.5,13.8,325.0,373.88,298.93
2018,1,15,12,15,207.5,220.5,0.45,13.9,327.0,370.77,295.14
2018,1,15,12,30,190.0,231.0,0.4,14.0,329.0,367.2,291.39
2018,1,15,12,45,150.0,224.0,0.4,14.05,300.5,330.15,262.22
2018,1,15,13,0,110.0,217.0,0.4,14.1,272.0,294.14,233.91
2018,1,15,13,15,88.0,205.5,0.4,14.1,249.0,260.49,207.62
2018,1,15,13,30,66.0,194.0,0.4,14.1,226.0,233.12,186.0
2018,1,15,13,45,47.0,182.0,0.4,14.1,204.0,208.01,166.04
2018,1,15,14,0,28.0,170.0,0.4,14.1,182.0,184.09,146.92
2018,1,15,14,15,26.0,158.0,0.4,13.9,168.5,169.44,135.42
2018,1,15,14,30,24.0,146.0,0.4,13.7,155.0,152.96,122.27
2018,1,15,14,45,55.5,129.5,0.4,13.5,148.5,149.32,119.25
2018,1,15,15,0,87.0,113.0,0.4,13.3,142.0,142.79,113.27
2018,1,15,15,15,96.0,108.0,0.4,13.3,136.5,135.95,106.82
2018,1,15,15,30,105.0,103.0,0.4,13.3,131.0,128.03,99.17
2018,1,15,15,45,68.5,84.5,0.55,12.55,101.5,96.49,73.66
2018,1,15,16,0,32.0,66.0,0.7,11.8,72.0,68.5,51.24
2018,1,15,16,15,19.5,47.0,0.7,11.4,50.5,47.1,33.29
2018,1,15,16,30,7.0,28.0,0.7,11.0,29.0,27.44,16.65
2018,1,15,16,45,8.0,17.0,0.75,10.6,17.5,16.48,4.49
2018,1,15,17,0,9.0,6.0,0.8,10.2,6.0,5.9,0.0
2018,1,15,17,15,4.5,3.0,0.85,9.95,3.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,16,7,15,4.5,2.0,0.6,9.85,2.0,0.0,0.0
2018,1,16,7,30,9.0,4.0,0.7,10.0,4.0,6.3,0.0
2018,1,16,7,45,4.5,10.5,0.8,10.15,10.5,11.58,0.0
2018,1,16,8,0,0.0,17.0,0.9,10.3,17.0,16.4,7.52
2018,1,16,8,15,0.0,24.0,1.0,10.5,24.0,23.16,13.94
2018,1,16,8,30,0.0,31.0,1.1,10.7,31.0,29.92,20.03
2018,1,16,8,45,1.0,46.0,1.2,10.9,46.5,44.91,33.09
2018,1,16,9,0,2.0,61.0,1.3,11.1,62.0,60.52,46.61
2018,1,16,9,15,18.0,81.5,1.2,11.5,87.5,94.01,75.36
2018,1,16,9,30,34.0,102.0,1.1,11.9,113.0,125.8,102.28
2018,1,16,9,45,19.0,111.0,1.0,12.3,117.5,122.16,98.63
2018,1,16,10,0,4.0,120.0,0.9,12.7,122.0,122.23,98.06
2018,1,16,10,15,39.5,145.5,0.95,12.95,163.0,177.33,144.17
2018,1,16,10,30,75.0,171.0,1.0,13.2,204.0,228.77,186.25
2018,1,16,10,45,52.5,172.5,1.05,13.45,196.0,215.15,174.15
2018,1,16,11,0,30.0,174.0,1.1,13.7,188.0,201.09,161.95
2018,1,16,11,15,15.0,137.0,1.2,13.95,144.0,145.26,116.04
2018,1,16,11,30,0.0,100.0,1.3,14.2,100.0,97.21,76.01
2018,1,16,11,45,3.5,103.0,1.45,14.4,105.0,102.52,80.52
2018,1,16,12,0,7.0,106.0,1.6,14.6,110.0,107.8,84.91
2018,1,16,12,15,3.5,79.5,1.65,14.65,81.5,79.2,61.05
2018,1,16,12,30,0.0,53.0,1.7,14.7,53.0,51.22,37.6
2018,1,16,12,45,0.0,69.0,1.8,14.75,69.0,66.72,50.6
2018,1,16,13,0,0.0,85.0,1.9,14.8,85.0,82.22,63.54
2018,1,16,13,15,9.5,119.5,1.9,14.7,124.0,122.05,96.84
2018,1,16,13,30,19.0,154.0,1.9,14.6,163.0,161.79,129.67
2018,1,16,13,45,40.0,141.5,1.9,14.5,159.5,162.46,130.58
2018,1,16,14,0,61.0,129.0,1.9,14.4,156.0,158.77,127.83
2018,1,16,14,15,32.5,90.0,1.9,14.2,104.5,103.79,82.18
2018,1,16,14,30,4.0,51.0,1.9,14.0,53.0,51.0,37.84
2018,1,16,14,45,3.5,56.0,1.9,13.85,57.5,55.48,41.75
2018,1,16,15,0,3.0,61.0,1.9,13.7,62.0,60.0,45.65
2018,1,16,15,15,3.0,69.0,1.9,13.7,70.0,67.63,52.12
2018,1,16,15,30,3.0,77.0,1.9,13.7,78.0,75.18,58.43
2018,1,16,15,45,1.5,69.0,1.55,13.0,69.5,66.85,51.39
2018,1,16,16,0,0.0,61.0,1.2,12.3,61.0,58.64,44.3
2018,1,16,16,15,1.0,47.0,1.2,11.9,47.0,45.2,32.46
2018,1,16,16,30,2.0,33.0,1.2,11.5,33.0,31.77,20.4
2018,1,16,16,45,7.0,20.5,1.2,11.15,20.5,19.57,7.34
2018,1,16,17,0,12.0,8.0,1.2,10.8,8.0,7.86,0.0
2018,1,16,17,15,6.0,4.0,1.2,10.6,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.9,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,8.3,4.0,8.68,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.65,7.5,10.8,0.0
2018,1,17,8,0,0.0,11.0,0.7,9.0,11.0,10.6,2.94
2018,1,17,8,15,0.0,15.0,0.75,9.35,15.0,14.46,6.66
2018,1,17,8,30,0.0,19.0,0.8,9.7,19.0,18.32,10.17
2018,1,17,8,45,0.0,25.5,0.85,10.05,25.5,24.6,15.72
2018,1,17,9,0,0.0,32.0,0.9,10.4,32.0,30.88,21.21
2018,1,17,9,15,0.0,36.5,0.95,11.0,36.5,35.24,24.95
2018,1,17,9,30,0.0,41.0,1.0,11.6,41.0,39.59,28.62
2018,1,17,9,45,0.5,66.5,1.05,12.25,66.5,64.57,49.87
2018,1,17,10,0,1.0,92.0,1.1,12.9,92.0,90.67,71.68
2018,1,17,10,15,2.5,118.5,1.2,13.4,119.5,119.0,95.07
2018,1,17,10,30,4.0,145.0,1.3,13.9,147.0,147.59,118.33
2018,1,17,10,45,2.5,141.0,1.45,14.45,142.0,141.75,113.05
2018,1,17,11,0,1.0,137.0,1.6,15.0,137.0,136.11,108.06
2018,1,17,11,15,0.5,123.0,1.7,15.4,123.0,121.01,95.41
2018,1,17,11,30,0.0,109.0,1.8,15.8,109.0,106.27,83.09
2018,1,17,11,45,0.0,119.0,1.95,16.15,119.0,116.29,91.19
2018,1,17,12,0,0.0,129.0,2.1,16.5,129.0,126.32,99.23
2018,1,17,12,15,0.0,123.5,2.05,16.75,123.5,120.65,94.46
2018,1,17,12,30,0.0,118.0,2.0,17.0,118.0,115.04,89.8
2018,1,17,12,45,1.5,133.0,2.0,17.2,134.0,131.03,102.85
2018,1,17,13,0,3.0,148.0,2.0,17.4,150.0,146.99,115.79
2018,1,17,13,15,12.0,152.0,1.9,17.4,158.0,156.22,123.48
2018,1,17,13,30,21.0,156.0,1.8,17.4,166.0,164.97,130.75
2018,1,17,13,45,91.5,169.5,1.7,17.45,211.0,223.1,178.38
2018,1,17,14,0,162.0,183.0,1.6,17.5,256.0,269.15,215.0
2018,1,17,14,15,134.0,171.0,1.4,17.35,229.0,236.99,188.71
2018,1,17,14,30,106.0,159.0,1.2,17.2,202.0,206.61,164.13
2018,1,17,14,45,114.0,141.5,1.0,17.05,184.0,186.97,147.94
2018,1,17,15,0,122.0,124.0,0.8,16.9,166.0,166.63,130.79
2018,1,17,15,15,177.0,115.0,0.8,16.9,168.0,169.86,131.44
2018,1,17,15,30,232.0,106.0,0.8,16.9,170.0,165.98,125.2
2018,1,17,15,45,215.5,90.5,0.7,16.1,142.5,134.85,98.79
2018,1,17,16,0,199.0,75.0,0.6,15.3,115.0,105.16,73.79
2018,1,17,16,15,165.5,59.0,0.65,14.9,87.0,74.61,49.37
2018,1,17,16,30,132.0,43.0,0.7,14.5,59.0,47.53,28.71
2018,1,17,16,45,92.0,28.5,0.75,14.05,37.5,25.19,10.54
2018,1,17,17,0,52.0,14.0,0.8,13.6,16.0,13.76,0.0
2018,1,17,17,15,26.0,7.0,0.7,13.4,8.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,7,15,9.0,2.5,1.25,9.25,2.5,0.0,0.0
2018,1,18,7,30,18.0,5.0,1.5,9.8,5.0,9.68,0.0
2018,1,18,7,45,9.0,9.5,1.75,10.35,9.5,12.01,0.0
2018,1,18,8,0,0.0,14.0,2.0,10.9,14.0,13.5,5.23
2018,1,18,8,15,0.0,19.5,2.1,11.15,19.5,18.81,10.23
2018,1,18,8,30,0.0,25.0,2.2,11.4,25.0,24.12,15.0
2018,1,18,8,45,0.0,32.0,2.3,11.65,32.0,30.89,20.96
2018,1,18,9,0,0.0,39.0,2.4,11.9,39.0,37.65,26.85
2018,1,18,9,15,0.0,46.0,2.35,12.1,46.0,44.43,32.68
2018,1,18,9,30,0.0,53.0,2.3,12.3,53.0,51.2,38.45
2018,1,18,9,45,3.0,81.0,2.3,12.5,82.0,80.75,63.59
2018,1,18,10,0,6.0,109.0,2.3,12.7,111.0,111.59,89.49
2018,1,18,10,15,6.5,118.5,2.35,12.9,121.0,121.49,97.54
2018,1,18,10,30,7.0,128.0,2.4,13.1,131.0,131.41,105.58
2018,1,18,10,45,25.0,114.5,2.5,13.3,126.5,132.91,107.16
2018,1,18,11,0,43.0,101.0,2.6,13.5,122.0,130.58,105.61
2018,1,18,11,15,45.5,106.5,2.7,13.6,129.0,138.05,111.75
2018,1,18,11,30,48.0,112.0,2.8,13.7,136.0,145.36,117.72
2018,1,18,11,45,26.5,136.0,2.9,13.75,149.5,155.64,125.38
2018,1,18,12,0,5.0,160.0,3.0,13.8,163.0,161.4,129.33
2018,1,18,12,15,3.0,138.5,3.1,13.9,140.5,137.82,109.82
2018,1,18,12,30,1.0,117.0,3.2,14.0,118.0,114.68,90.64
2018,1,18,12,45,0.5,102.0,3.35,14.05,102.5,99.34,77.93
2018,1,18,13,0,0.0,87.0,3.5,14.1,87.0,84.17,65.31
2018,1,18,13,15,0.0,83.5,3.55,14.05,83.5,80.77,62.55
2018,1,18,13,30,0.0,80.0,3.6,14.0,80.0,77.37,59.78
2018,1,18,13,45,2.0,96.5,3.65,13.95,97.5,94.65,74.39
2018,1,18,14,0,4.0,113.0,3.7,13.9,115.0,111.92,88.96
2018,1,18,14,15,2.0,101.5,3.65,13.65,102.5,99.45,78.68
2018,1,18,14,30,0.0,90.0,3.6,13.4,90.0,87.19,68.56
2018,1,18,14,45,2.0,82.5,3.6,13.15,83.0,80.65,63.21
2018,1,18,15,0,4.0,75.0,3.6,12.9,76.0,73.97,57.64
2018,1,18,15,15,134.0,84.0,3.6,12.9,121.5,126.17,99.02
2018,1,18,15,30,264.0,93.0,3.6,12.9,167.0,162.49,124.4
2018,1,18,15,45,281.5,81.0,3.3,12.3,149.0,141.47,104.08
2018,1,18,16,0,299.0,69.0,3.0,11.7,131.0,117.21,81.1
2018,1,18,16,15,202.5,49.0,2.95,11.5,86.5,69.96,44.66
2018,1,18,16,30,106.0,29.0,2.9,11.3,42.0,33.77,18.66
2018,1,18,16,45,54.0,15.5,2.85,11.1,22.0,14.3,3.96
2018,1,18,17,0,2.0,2.0,2.8,10.9,2.0,1.97,0.0
2018,1,18,17,15,1.0,1.0,2.75,10.75,1.0,0.98,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,7,15,54.5,6.5,1.25,6.1,7.5,0.0,0.0
2018,1,19,7,30,109.0,13.0,1.3,6.9,15.0,41.72,0.0
2018,1,19,7,45,253.0,24.0,1.35,7.7,46.0,116.74,37.42
2018,1,19,8,0,397.0,35.0,1.4,8.5,77.0,197.11,146.16
2018,1,19,8,15,486.5,42.0,1.55,8.9,117.5,257.13,203.1
2018,1,19,8,30,576.0,49.0,1.7,9.3,158.0,323.29,261.93
2018,1,19,8,45,630.5,53.5,1.9,9.7,199.5,375.48,308.57
2018,1,19,9,0,685.0,58.0,2.1,10.1,241.0,427.07,353.56
2018,1,19,9,15,721.0,62.0,2.1,10.4,280.5,472.92,392.21
2018,1,19,9,30,757.0,66.0,2.1,10.7,320.0,518.72,429.59
2018,1,19,9,45,781.5,68.5,2.15,11.0,355.0,555.54,459.09
2018,1,19,10,0,806.0,71.0,2.2,11.3,390.0,590.98,486.79
2018,1,19,10,15,823.5,73.0,2.15,11.45,420.0,619.69,508.49
2018,1,19,10,30,841.0,75.0,2.1,11.6,450.0,646.19,528.03
2018,1,19,10,45,853.0,76.0,2.1,11.8,473.0,665.42,541.91
2018,1,19,11,0,865.0,77.0,2.1,12.0,496.0,681.87,553.24
2018,1,19,11,15,872.5,78.0,2.1,12.1,512.0,692.32,560.13
2018,1,19,11,30,880.0,79.0,2.1,12.2,528.0,699.67,564.83
2018,1,19,11,45,864.5,85.0,2.1,12.3,532.0,693.77,559.8
2018,1,19,12,0,849.0,91.0,2.1,12.4,536.0,684.7,552.45
2018,1,19,12,15,869.5,85.5,2.2,12.45,542.0,684.11,552.41
2018,1,19,12,30,890.0,80.0,2.3,12.5,548.0,676.96,547.36
2018,1,19,12,45,795.5,99.0,2.35,12.55,513.5,625.27,506.7
2018,1,19,13,0,701.0,118.0,2.4,12.6,479.0,572.05,464.72
2018,1,19,13,15,533.0,128.5,2.45,12.55,399.0,465.22,380.37
2018,1,19,13,30,365.0,139.0,2.5,12.5,319.0,361.84,297.02
2018,1,19,13,45,257.0,145.0,2.55,12.45,269.0,292.35,240.01
2018,1,19,14,0,149.0,151.0,2.6,12.4,219.0,230.3,188.32
2018,1,19,14,15,315.5,139.5,2.6,12.3,272.0,295.56,241.95
2018,1,19,14,30,482.0,128.0,2.6,12.2,325.0,347.83,282.25
2018,1,19,14,45,610.0,99.0,2.6,12.05,327.5,350.92,281.3
2018,1,19,15,0,738.0,70.0,2.6,11.9,330.0,340.57,267.62
2018,1,19,15,15,692.0,67.5,2.6,11.9,289.5,289.19,221.8
2018,1,19,15,30,646.0,65.0,2.6,11.9,249.0,240.85,178.3
2018,1,19,15,45,624.5,57.5,2.1,10.75,212.5,196.14,137.56
2018,1,19,16,0,603.0,50.0,1.6,9.6,176.0,152.62,98.46
2018,1,19,16,15,516.5,43.5,1.6,9.0,134.0,103.66,59.79
2018,1,19,16,30,430.0,37.0,1.6,8.4,92.0,63.1,31.87
2018,1,19,16,45,295.5,27.0,1.6,7.8,58.0,27.05,11.22
2018,1,19,17,0,161.0,17.0,1.6,7.2,24.0,16.71,0.0
2018,1,19,17,15,80.5,8.5,1.65,7.05,12.0,8.36,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,7,15,80.5,6.5,1.75,2.05,8.5,0.0,0.0
2018,1,20,7,30,161.0,13.0,2.0,2.9,17.0,55.72,0.0
2018,1,20,7,45,320.5,21.5,2.25,3.75,49.5,136.23,51.35
2018,1,20,8,0,480.0,30.0,2.5,4.6,82.0,217.73,164.58
2018,1,20,8,15,564.5,36.0,2.6,5.25,124.0,278.65,223.87
2018,1,20,8,30,649.0,42.0,2.7,5.9,166.0,345.0,284.21
2018,1,20,8,45,701.5,45.0,2.75,6.55,208.5,397.64,331.9
2018,1,20,9,0,754.0,48.0,2.8,7.2,251.0,452.08,379.44
2018,1,20,9,15,787.5,50.5,3.0,7.95,291.0,496.99,417.9
2018,1,20,9,30,821.0,53.0,3.2,8.7,331.0,537.84,451.99
2018,1,20,9,45,843.5,54.5,3.4,9.45,366.0,573.84,481.13
2018,1,20,10,0,866.0,56.0,3.6,10.2,401.0,608.3,508.26
2018,1,20,10,15,881.0,57.5,3.65,10.6,431.0,636.11,529.7
2018,1,20,10,30,896.0,59.0,3.7,11.0,461.0,661.49,548.55
2018,1,20,10,45,906.5,60.0,3.7,11.4,484.5,680.63,561.61
2018,1,20,11,0,917.0,61.0,3.7,11.8,508.0,696.82,572.4
2018,1,20,11,15,923.5,62.0,3.7,12.05,524.5,707.17,579.07
2018,1,20,11,30,930.0,63.0,3.7,12.3,541.0,714.27,583.38
2018,1,20,11,45,932.5,63.5,3.75,12.5,549.5,714.72,583.06
2018,1,20,12,0,935.0,64.0,3.8,12.7,558.0,711.8,580.36
2018,1,20,12,15,931.0,66.0,3.75,12.85,558.5,702.85,572.97
2018,1,20,12,30,927.0,68.0,3.7,13.0,559.0,690.66,563.28
2018,1,20,12,45,918.5,70.0,3.65,13.1,551.5,672.42,548.45
2018,1,20,13,0,910.0,72.0,3.6,13.2,544.0,651.3,531.03
2018,1,20,13,15,898.5,73.0,3.5,13.2,528.5,624.56,509.13
2018,1,20,13,30,887.0,74.0,3.4,13.2,513.0,595.43,485.09
2018,1,20,13,45,865.0,74.5,3.3,13.2,488.0,559.42,455.28
2018,1,20,14,0,843.0,75.0,3.2,13.2,463.0,520.2,422.51
2018,1,20,14,15,849.0,69.5,3.05,13.0,440.0,487.15,394.2
2018,1,20,14,30,855.0,64.0,2.9,12.8,417.0,450.74,362.33
2018,1,20,14,45,835.5,61.5,2.7,12.65,383.0,405.88,322.76
2018,1,20,15,0,816.0,59.0,2.5,12.5,349.0,359.95,281.48
2018,1,20,15,15,785.5,56.0,2.5,12.5,310.0,309.9,236.33
2018,1,20,15,30,755.0,53.0,2.5,12.5,271.0,261.04,191.55
2018,1,20,15,45,699.0,50.0,1.8,11.05,227.5,207.99,144.63
2018,1,20,16,0,643.0,47.0,1.1,9.6,184.0,159.31,102.36
2018,1,20,16,15,451.0,46.0,1.15,8.85,131.5,99.55,59.19
2018,1,20,16,30,259.0,45.0,1.2,8.1,79.0,59.12,34.58
2018,1,20,16,45,159.0,30.0,1.25,7.4,48.5,27.76,13.43
2018,1,20,17,0,59.0,15.0,1.3,6.7,18.0,12.78,0.0
2018,1,20,17,15,29.5,7.5,1.3,6.45,9.0,7.37,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.5,5.2,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.5,5.4,16.0,45.98,0.0
2018,1,21,7,45,265.5,23.5,1.55,5.55,47.5,121.84,50.43
2018,1,21,8,0,407.0,34.0,1.6,5.7,79.0,200.91,151.95
2018,1,21,8,15,493.0,41.0,1.6,6.1,119.5,260.09,208.21
2018,1,21,8,30,579.0,48.0,1.6,6.5,160.0,325.31,266.61
2018,1,21,8,45,600.0,55.5,1.6,6.85,195.5,365.48,303.45
2018,1,21,9,0,621.0,63.0,1.6,7.2,231.0,405.61,338.82
2018,1,21,9,15,531.5,85.5,1.6,7.8,245.0,402.16,336.68
2018,1,21,9,30,442.0,108.0,1.6,8.4,259.0,388.93,325.65
2018,1,21,9,45,369.5,131.0,1.65,9.0,266.0,382.54,319.5
2018,1,21,10,0,297.0,154.0,1.7,9.6,273.0,363.2,302.42
2018,1,21,10,15,262.0,173.0,1.7,9.85,283.5,367.15,304.54
2018,1,21,10,30,227.0,192.0,1.7,10.1,294.0,360.93,298.3
2018,1,21,10,45,181.0,204.0,1.7,10.35,288.0,345.08,284.09
2018,1,21,11,0,135.0,216.0,1.7,10.6,282.0,327.53,268.46
2018,1,21,11,15,94.5,217.0,1.8,10.8,264.0,292.59,239.34
2018,1,21,11,30,54.0,218.0,1.9,11.0,246.0,264.7,215.67
2018,1,21,11,45,58.0,222.5,1.95,11.15,253.0,271.24,220.94
2018,1,21,12,0,62.0,227.0,2.0,11.3,260.0,277.62,225.93
2018,1,21,12,15,128.0,231.5,2.0,11.4,299.5,332.12,270.92
2018,1,21,12,30,194.0,236.0,2.0,11.5,339.0,377.97,308.14
2018,1,21,12,45,225.5,231.5,2.0,11.6,350.0,389.21,317.12
2018,1,21,13,0,257.0,227.0,2.0,11.7,361.0,404.27,329.08
2018,1,21,13,15,294.0,215.0,1.95,11.75,364.5,406.61,331.07
2018,1,21,13,30,331.0,203.0,1.9,11.8,368.0,406.39,330.88
2018,1,21,13,45,368.5,186.5,1.85,11.8,363.0,398.86,324.8
2018,1,21,14,0,406.0,170.0,1.8,11.8,358.0,392.21,318.97
2018,1,21,14,15,326.0,170.5,1.65,11.75,315.5,334.5,271.63
2018,1,21,14,30,246.0,171.0,1.5,11.7,273.0,285.58,231.43
2018,1,21,14,45,234.5,158.0,1.35,11.65,249.0,256.47,207.01
2018,1,21,15,0,223.0,145.0,1.2,11.6,225.0,227.88,182.63
2018,1,21,15,15,193.0,129.5,1.2,11.6,193.5,191.5,152.05
2018,1,21,15,30,163.0,114.0,1.2,11.6,162.0,156.61,122.63
2018,1,21,15,45,160.5,98.5,0.95,10.9,139.5,132.11,101.12
2018,1,21,16,0,158.0,83.0,0.7,10.2,117.0,107.93,79.77
2018,1,21,16,15,130.0,66.0,0.75,9.95,90.0,78.73,55.58
2018,1,21,16,30,102.0,49.0,0.8,9.7,63.0,52.48,34.58
2018,1,21,16,45,75.0,33.5,0.85,9.45,41.5,30.65,16.87
2018,1,21,17,0,48.0,18.0,0.9,9.2,20.0,15.21,0.0
2018,1,21,17,15,24.0,9.0,0.9,9.0,10.0,8.85,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
