Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,0,640.0,52.0,1.6,9.9,203.0,108.29,60.14
2018,3,14,17,15,563.0,45.0,1.6,9.25,154.0,57.81,29.17
2018,3,14,17,30,486.0,38.0,1.6,8.6,105.0,28.39,19.53
2018,3,14,17,45,312.0,28.0,1.55,8.0,64.0,21.93,11.76
2018,3,14,18,0,138.0,18.0,1.5,7.4,23.0,17.69,0.0
2018,3,14,18,15,69.0,9.0,1.6,7.2,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.9,4.5,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,2.2,5.4,12.0,16.62,0.0
2018,3,15,6,45,118.5,28.5,2.5,6.35,42.5,72.02,41.5
2018,3,15,7,0,211.0,46.0,2.8,7.3,73.0,135.0,103.29
2018,3,15,7,15,326.5,54.5,3.0,7.75,118.5,198.75,159.97
2018,3,15,7,30,442.0,63.0,3.2,8.2,164.0,276.96,228.97
2018,3,15,7,45,349.0,90.5,3.4,8.7,182.5,282.77,236.86
2018,3,15,8,0,256.0,118.0,3.6,9.2,201.0,273.61,230.12
2018,3,15,8,15,222.5,139.0,3.7,9.5,219.5,288.74,242.85
2018,3,15,8,30,189.0,160.0,3.8,9.8,238.0,292.8,245.6
2018,3,15,8,45,296.0,170.0,3.95,10.05,308.5,388.35,325.56
2018,3,15,9,0,403.0,180.0,4.1,10.3,379.0,492.39,410.31
2018,3,15,9,15,373.5,192.5,4.15,10.45,389.5,489.01,406.2
2018,3,15,9,30,344.0,205.0,4.2,10.6,400.0,490.98,406.44
2018,3,15,9,45,199.0,224.5,4.25,10.8,339.0,397.99,328.02
2018,3,15,10,0,54.0,244.0,4.3,11.0,278.0,296.73,241.5
2018,3,15,10,15,127.0,273.0,4.35,11.05,358.5,397.98,324.67
2018,3,15,10,30,200.0,302.0,4.4,11.1,439.0,492.67,400.39
2018,3,15,10,45,170.5,314.5,4.4,11.15,434.0,481.99,390.04
2018,3,15,11,0,141.0,327.0,4.4,11.2,429.0,469.89,379.03
2018,3,15,11,15,197.0,319.5,4.5,11.2,465.5,510.09,412.22
2018,3,15,11,30,253.0,312.0,4.6,11.2,502.0,558.42,451.11
2018,3,15,11,45,176.5,300.0,4.65,11.2,433.5,468.18,378.78
2018,3,15,12,0,100.0,288.0,4.7,11.2,365.0,386.36,312.21
2018,3,15,12,15,67.5,269.5,4.8,11.25,321.5,329.89,266.58
2018,3,15,12,30,35.0,251.0,4.9,11.3,278.0,281.52,226.82
2018,3,15,12,45,19.5,193.5,5.05,11.3,208.5,208.81,167.83
2018,3,15,13,0,4.0,136.0,5.2,11.3,139.0,135.37,107.34
2018,3,15,13,15,8.0,160.0,5.15,11.2,166.0,161.9,129.49
2018,3,15,13,30,12.0,184.0,5.1,11.1,193.0,188.16,151.27
2018,3,15,13,45,147.0,210.5,5.0,11.0,312.0,317.98,261.07
2018,3,15,14,0,282.0,237.0,4.9,10.9,431.0,434.92,357.16
2018,3,15,14,15,377.0,203.5,4.8,10.8,451.0,454.86,374.48
2018,3,15,14,30,472.0,170.0,4.7,10.7,471.0,463.02,382.07
2018,3,15,14,45,243.5,161.5,4.6,10.65,316.5,299.43,246.87
2018,3,15,15,0,15.0,153.0,4.5,10.6,162.0,155.71,125.74
2018,3,15,15,15,14.5,154.0,4.5,10.6,162.0,155.44,125.92
2018,3,15,15,30,14.0,155.0,4.5,10.6,162.0,155.07,125.86
2018,3,15,15,45,13.0,132.0,4.3,10.5,138.0,131.76,106.57
2018,3,15,16,0,12.0,109.0,4.1,10.4,114.0,108.68,87.3
2018,3,15,16,15,25.0,102.0,4.0,10.25,111.0,104.0,83.11
2018,3,15,16,30,38.0,95.0,3.9,10.1,108.0,98.14,77.59
2018,3,15,16,45,40.0,77.5,3.8,9.9,89.0,79.58,61.44
2018,3,15,17,0,42.0,60.0,3.7,9.7,70.0,60.95,45.27
2018,3,15,17,15,31.5,45.5,3.65,9.45,52.0,44.38,31.65
2018,3,15,17,30,21.0,31.0,3.6,9.2,34.0,29.62,20.6
2018,3,15,17,45,14.5,19.5,3.5,8.95,21.0,18.92,9.61
2018,3,15,18,0,8.0,8.0,3.4,8.7,8.0,7.86,0.0
2018,3,15,18,15,4.0,4.0,3.45,8.7,4.0,3.93,0.0
2018,3,15,18,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,6,15,3.5,3.0,2.0,7.2,3.0,0.0,0.0
2018,3,16,6,30,7.0,6.0,2.2,7.4,6.0,7.49,0.0
2018,3,16,6,45,3.5,11.5,2.4,7.6,11.5,12.16,3.2
2018,3,16,7,0,0.0,17.0,2.6,7.8,17.0,16.39,8.24
2018,3,16,7,15,5.0,31.0,2.75,7.85,32.0,31.86,21.88
2018,3,16,7,30,10.0,45.0,2.9,7.9,47.0,47.85,36.08
2018,3,16,7,45,113.0,82.0,3.05,7.9,118.5,145.35,121.14
2018,3,16,8,0,216.0,119.0,3.2,7.9,190.0,254.1,214.77
2018,3,16,8,15,146.0,117.0,3.3,8.05,168.5,212.31,179.1
2018,3,16,8,30,76.0,115.0,3.4,8.2,147.0,171.39,143.33
2018,3,16,8,45,251.5,120.5,3.55,8.3,243.0,303.12,257.62
2018,3,16,9,0,427.0,126.0,3.7,8.4,339.0,449.91,380.46
2018,3,16,9,15,357.0,163.0,3.8,8.5,351.5,454.27,380.94
2018,3,16,9,30,287.0,200.0,3.9,8.6,364.0,442.87,369.25
2018,3,16,9,45,366.0,219.0,4.0,8.7,442.5,533.47,442.26
2018,3,16,10,0,445.0,238.0,4.1,8.8,521.0,635.71,522.1
2018,3,16,10,15,470.5,239.5,4.15,8.9,551.5,666.84,545.38
2018,3,16,10,30,496.0,241.0,4.2,9.0,582.0,697.05,568.21
2018,3,16,10,45,449.0,248.5,4.3,9.05,565.5,669.69,545.85
2018,3,16,11,0,402.0,256.0,4.4,9.1,549.0,639.4,521.43
2018,3,16,11,15,219.5,235.0,4.45,9.25,395.5,447.62,367.44
2018,3,16,11,30,37.0,214.0,4.5,9.4,242.0,248.7,201.85
2018,3,16,11,45,51.0,258.5,4.5,9.55,297.5,306.66,249.21
2018,3,16,12,0,65.0,303.0,4.5,9.7,353.0,364.3,295.12
2018,3,16,12,15,53.0,276.5,4.55,9.9,317.5,324.68,262.87
2018,3,16,12,30,41.0,250.0,4.6,10.1,282.0,285.61,231.14
2018,3,16,12,45,164.0,255.0,4.7,10.3,379.5,397.61,325.14
2018,3,16,13,0,287.0,260.0,4.8,10.5,477.0,503.39,411.49
2018,3,16,13,15,347.5,267.0,4.8,10.55,524.5,549.48,448.21
2018,3,16,13,30,408.0,274.0,4.8,10.6,572.0,595.58,484.55
2018,3,16,13,45,306.5,279.5,4.85,10.65,499.5,507.68,413.77
2018,3,16,14,0,205.0,285.0,4.9,10.7,427.0,426.6,347.82
2018,3,16,14,15,250.5,275.5,4.95,10.65,441.5,440.44,360.11
2018,3,16,14,30,296.0,266.0,5.0,10.6,456.0,446.92,365.97
2018,3,16,14,45,265.0,241.0,5.0,10.55,404.0,389.8,319.81
2018,3,16,15,0,234.0,216.0,5.0,10.5,352.0,335.1,275.19
2018,3,16,15,15,322.5,198.0,5.0,10.5,370.0,347.48,285.04
2018,3,16,15,30,411.0,180.0,5.0,10.5,388.0,351.15,286.25
2018,3,16,15,45,437.0,156.5,4.85,10.2,359.0,315.42,254.55
2018,3,16,16,0,463.0,133.0,4.7,9.9,330.0,276.54,219.12
2018,3,16,16,15,492.0,112.0,4.4,9.6,298.5,237.63,182.33
2018,3,16,16,30,521.0,91.0,4.1,9.3,267.0,195.61,142.18
2018,3,16,16,45,418.0,86.5,3.8,8.95,212.5,142.95,99.19
2018,3,16,17,0,315.0,82.0,3.5,8.6,158.0,101.94,68.88
2018,3,16,17,15,253.5,66.0,3.25,8.2,118.0,64.46,42.78
2018,3,16,17,30,192.0,50.0,3.0,7.8,78.0,38.02,28.23
2018,3,16,17,45,122.5,33.5,2.8,7.4,48.5,27.71,17.19
2018,3,16,18,0,53.0,17.0,2.6,7.0,19.0,14.4,0.0
2018,3,16,18,15,26.5,8.5,2.5,6.85,9.5,8.36,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,6,15,14.5,7.5,1.35,5.4,8.0,0.0,0.0
2018,3,17,6,30,29.0,15.0,1.5,6.0,16.0,21.44,0.0
2018,3,17,6,45,80.5,32.5,1.65,6.65,42.0,68.11,44.49
2018,3,17,7,0,132.0,50.0,1.8,7.3,68.0,108.69,83.8
2018,3,17,7,15,325.0,57.5,1.95,7.6,128.0,203.95,165.05
2018,3,17,7,30,518.0,65.0,2.1,7.9,188.0,316.36,261.44
2018,3,17,7,45,544.0,75.0,2.2,8.25,231.5,366.19,305.77
2018,3,17,8,0,570.0,85.0,2.3,8.6,275.0,417.33,349.82
2018,3,17,8,15,391.0,107.0,2.25,8.8,247.0,359.61,302.42
2018,3,17,8,30,212.0,129.0,2.2,9.0,219.0,279.87,234.93
2018,3,17,8,45,128.0,140.0,2.2,9.25,196.0,236.29,197.27
2018,3,17,9,0,44.0,151.0,2.2,9.5,173.0,186.04,153.03
2018,3,17,9,15,38.5,145.0,2.1,9.65,165.5,176.2,144.43
2018,3,17,9,30,33.0,139.0,2.0,9.8,158.0,166.24,135.63
2018,3,17,9,45,116.5,196.5,1.95,10.0,270.0,302.46,248.75
2018,3,17,10,0,200.0,254.0,1.9,10.2,382.0,436.03,354.61
2018,3,17,10,15,227.5,220.5,1.85,10.35,373.0,433.93,352.68
2018,3,17,10,30,255.0,187.0,1.8,10.5,364.0,423.44,345.35
2018,3,17,10,45,144.0,202.0,1.75,10.65,302.5,337.77,274.25
2018,3,17,11,0,33.0,217.0,1.7,10.8,241.0,249.19,199.72
2018,3,17,11,15,95.0,288.0,1.7,11.0,359.5,386.82,309.57
2018,3,17,11,30,157.0,359.0,1.7,11.2,478.0,516.69,408.11
2018,3,17,11,45,136.0,363.0,1.7,11.4,467.0,500.21,393.55
2018,3,17,12,0,115.0,367.0,1.7,11.6,456.0,483.31,379.81
2018,3,17,12,15,67.5,311.5,1.75,11.7,363.5,373.69,295.66
2018,3,17,12,30,20.0,256.0,1.8,11.8,271.0,268.55,212.94
2018,3,17,12,45,57.5,282.5,1.85,11.85,326.0,331.24,263.85
2018,3,17,13,0,95.0,309.0,1.9,11.9,381.0,386.78,307.73
2018,3,17,13,15,180.5,310.5,1.95,11.9,444.5,457.51,364.29
2018,3,17,13,30,266.0,312.0,2.0,11.9,508.0,521.93,414.82
2018,3,17,13,45,374.5,281.0,2.05,11.85,547.0,559.66,445.74
2018,3,17,14,0,483.0,250.0,2.1,11.8,586.0,593.02,472.84
2018,3,17,14,15,306.0,245.0,2.1,11.75,454.5,447.45,359.4
2018,3,17,14,30,129.0,240.0,2.1,11.7,323.0,316.29,254.7
2018,3,17,14,45,153.0,212.5,2.1,11.65,305.5,296.45,240.1
2018,3,17,15,0,177.0,185.0,2.1,11.6,288.0,275.26,223.46
2018,3,17,15,15,295.5,183.5,2.1,11.6,340.5,321.16,260.21
2018,3,17,15,30,414.0,182.0,2.1,11.6,393.0,355.12,285.19
2018,3,17,15,45,430.0,159.0,1.9,11.4,360.5,315.91,251.18
2018,3,17,16,0,446.0,136.0,1.7,11.2,328.0,274.6,214.73
2018,3,17,16,15,401.5,121.0,1.5,10.8,278.0,221.91,169.76
2018,3,17,16,30,357.0,106.0,1.3,10.4,228.0,173.84,128.76
2018,3,17,16,45,466.5,83.0,1.05,9.95,215.0,148.53,100.98
2018,3,17,17,0,576.0,60.0,0.8,9.5,202.0,110.47,64.35
2018,3,17,17,15,504.0,52.5,0.85,8.95,155.5,65.14,35.76
2018,3,17,17,30,432.0,45.0,0.9,8.4,109.0,34.35,25.01
2018,3,17,17,45,298.0,33.0,0.95,7.85,69.0,26.25,16.3
2018,3,17,18,0,164.0,21.0,1.0,7.3,29.0,16.7,0.0
2018,3,17,18,15,82.0,10.5,1.0,7.05,14.5,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,6,15,92.5,10.0,0.4,4.2,14.0,9.83,0.0
2018,3,18,6,30,185.0,20.0,0.4,4.5,28.0,70.88,0.0
2018,3,18,6,45,309.0,31.0,0.4,4.8,66.5,137.79,94.75
2018,3,18,7,0,433.0,42.0,0.4,5.1,105.0,209.27,162.13
2018,3,18,7,15,352.0,63.0,0.45,5.75,127.5,222.33,179.6
2018,3,18,7,30,271.0,84.0,0.5,6.4,150.0,221.16,182.55
2018,3,18,7,45,220.5,109.0,0.6,7.05,171.0,237.37,197.66
2018,3,18,8,0,170.0,134.0,0.7,7.7,192.0,241.32,201.1
2018,3,18,8,15,234.0,150.5,0.75,8.45,243.0,310.74,258.29
2018,3,18,8,30,298.0,167.0,0.8,9.2,294.0,378.56,312.3
2018,3,18,8,45,336.5,180.5,0.85,10.0,339.5,430.28,351.91
2018,3,18,9,0,375.0,194.0,0.9,10.8,385.0,483.98,392.14
2018,3,18,9,15,329.0,221.0,0.95,11.2,399.0,491.82,395.5
2018,3,18,9,30,283.0,248.0,1.0,11.6,413.0,495.41,395.85
2018,3,18,9,45,243.5,274.0,1.05,12.0,422.5,490.34,389.91
2018,3,18,10,0,204.0,300.0,1.1,12.4,432.0,490.98,388.1
2018,3,18,10,15,212.0,315.0,1.05,12.65,457.5,516.8,406.04
2018,3,18,10,30,220.0,330.0,1.0,12.9,483.0,542.05,423.09
2018,3,18,10,45,252.5,336.0,0.95,13.15,517.5,587.06,454.87
2018,3,18,11,0,285.0,342.0,0.9,13.4,552.0,622.75,479.36
2018,3,18,11,15,255.5,354.0,0.8,13.55,545.5,609.13,466.63
2018,3,18,11,30,226.0,366.0,0.7,13.7,539.0,585.83,447.8
2018,3,18,11,45,217.5,373.0,0.6,13.85,541.0,583.37,444.45
2018,3,18,12,0,209.0,380.0,0.5,14.0,543.0,580.03,440.25
2018,3,18,12,15,228.5,378.0,0.45,13.9,556.0,590.8,447.94
2018,3,18,12,30,248.0,376.0,0.4,13.8,569.0,600.25,454.49
2018,3,18,12,45,236.5,373.5,0.35,13.7,556.0,581.6,440.59
2018,3,18,13,0,225.0,371.0,0.3,13.6,543.0,562.5,426.75
2018,3,18,13,15,203.5,364.5,0.4,13.5,518.0,531.09,405.5
2018,3,18,13,30,182.0,358.0,0.5,13.4,493.0,500.14,384.34
2018,3,18,13,45,204.5,344.0,0.6,13.35,491.0,494.75,382.51
2018,3,18,14,0,227.0,330.0,0.7,13.3,489.0,487.4,378.77
2018,3,18,14,15,195.0,317.0,0.7,13.15,449.5,442.68,345.58
2018,3,18,14,30,163.0,304.0,0.7,13.0,410.0,400.0,313.83
2018,3,18,14,45,124.5,281.5,0.75,12.9,359.5,346.74,273.7
2018,3,18,15,0,86.0,259.0,0.8,12.8,309.0,295.85,234.77
2018,3,18,15,15,63.0,230.0,0.8,12.8,265.5,251.49,200.34
2018,3,18,15,30,40.0,201.0,0.8,12.8,222.0,209.62,167.43
2018,3,18,15,45,54.0,187.0,0.7,12.35,212.0,198.49,158.87
2018,3,18,16,0,68.0,173.0,0.6,11.9,202.0,185.81,148.5
2018,3,18,16,15,105.0,155.5,0.65,11.5,194.5,173.75,137.72
2018,3,18,16,30,142.0,138.0,0.7,11.1,187.0,158.2,123.19
2018,3,18,16,45,168.5,115.0,0.7,10.7,164.0,132.05,99.69
2018,3,18,17,0,195.0,92.0,0.7,10.3,141.0,101.03,72.51
2018,3,18,17,15,177.0,73.0,0.75,10.05,109.5,70.04,49.1
2018,3,18,17,30,159.0,54.0,0.8,9.8,78.0,43.63,33.11
2018,3,18,17,45,103.5,37.0,0.85,9.55,50.0,30.44,19.9
2018,3,18,18,0,48.0,20.0,0.9,9.3,22.0,16.82,0.0
2018,3,18,18,15,24.0,10.0,0.9,9.15,11.0,9.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,19,6,15,119.0,11.0,1.25,3.9,17.0,33.07,0.0
2018,3,19,6,30,238.0,22.0,1.4,4.7,34.0,86.94,0.0
2018,3,19,6,45,339.0,31.5,1.5,5.5,70.5,148.36,104.6
2018,3,19,7,0,440.0,41.0,1.6,6.3,107.0,212.36,165.77
2018,3,19,7,15,479.5,54.0,1.75,7.05,151.5,266.04,215.93
2018,3,19,7,30,519.0,67.0,1.9,7.8,196.0,323.14,267.4
2018,3,19,7,45,539.0,79.5,2.05,8.5,240.0,372.93,311.22
2018,3,19,8,0,559.0,92.0,2.2,9.2,284.0,423.46,353.93
2018,3,19,8,15,691.5,81.5,2.35,9.9,356.0,515.33,429.23
2018,3,19,8,30,824.0,71.0,2.5,10.6,428.0,614.43,507.84
2018,3,19,8,45,741.0,99.0,2.65,11.3,447.0,625.06,513.62
2018,3,19,9,0,658.0,127.0,2.8,12.0,466.0,624.51,510.76
2018,3,19,9,15,652.0,140.5,2.8,12.35,500.0,656.91,533.93
2018,3,19,9,30,646.0,154.0,2.8,12.7,534.0,686.64,554.35
2018,3,19,9,45,725.5,140.5,2.8,13.1,592.5,752.81,601.91
2018,3,19,10,0,805.0,127.0,2.8,13.5,651.0,817.05,645.99
2018,3,19,10,15,698.0,172.5,2.7,13.8,642.0,795.19,627.11
2018,3,19,10,30,591.0,218.0,2.6,14.1,633.0,758.88,597.01
2018,3,19,10,45,570.0,236.5,2.55,14.4,647.5,766.97,600.64
2018,3,19,11,0,549.0,255.0,2.5,14.7,662.0,772.09,601.79
2018,3,19,11,15,549.0,262.5,2.5,15.05,677.0,781.47,606.96
2018,3,19,11,30,549.0,270.0,2.5,15.4,692.0,788.53,610.48
2018,3,19,11,45,490.5,296.0,2.5,15.75,676.0,760.54,587.63
2018,3,19,12,0,432.0,322.0,2.5,16.1,660.0,730.52,563.64
2018,3,19,12,15,350.0,345.5,2.45,16.4,619.5,670.37,517.54
2018,3,19,12,30,268.0,369.0,2.4,16.7,579.0,617.18,476.17
2018,3,19,12,45,245.5,370.0,2.3,17.05,561.0,591.99,456.59
2018,3,19,13,0,223.0,371.0,2.2,17.4,543.0,561.24,432.9
2018,3,19,13,15,226.5,361.5,2.05,17.55,533.0,546.69,421.95
2018,3,19,13,30,230.0,352.0,1.9,17.7,523.0,531.28,410.23
2018,3,19,13,45,228.0,341.0,1.75,17.9,506.0,509.42,393.59
2018,3,19,14,0,226.0,330.0,1.6,18.1,489.0,487.07,376.57
2018,3,19,14,15,246.0,310.5,1.45,17.85,477.0,473.17,366.8
2018,3,19,14,30,266.0,291.0,1.3,17.6,465.0,454.11,352.94
2018,3,19,14,45,353.5,253.0,1.2,17.4,470.0,454.41,354.31
2018,3,19,15,0,441.0,215.0,1.1,17.2,475.0,447.86,349.46
2018,3,19,15,15,407.5,204.5,1.1,17.2,431.5,397.85,310.53
2018,3,19,15,30,374.0,194.0,1.1,17.2,388.0,350.05,272.91
2018,3,19,15,45,294.5,185.0,0.85,16.75,329.0,289.3,224.84
2018,3,19,16,0,215.0,176.0,0.6,16.3,270.0,237.13,183.67
2018,3,19,16,15,268.5,149.5,0.6,15.95,252.5,213.16,162.32
2018,3,19,16,30,322.0,123.0,0.6,15.6,235.0,184.1,135.43
2018,3,19,16,45,291.5,104.5,0.6,15.25,193.5,142.1,100.91
2018,3,19,17,0,261.0,86.0,0.6,14.9,152.0,103.61,70.49
2018,3,19,17,15,204.5,70.0,0.75,14.3,114.5,69.47,46.86
2018,3,19,17,30,148.0,54.0,0.9,13.7,77.0,43.63,32.62
2018,3,19,17,45,97.5,36.0,1.0,13.1,49.0,29.69,19.17
2018,3,19,18,0,47.0,18.0,1.1,12.5,21.0,15.25,0.0
2018,3,19,18,15,23.5,9.0,1.1,12.25,10.5,8.85,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.35,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,20,6,15,8.0,3.5,0.7,8.85,4.0,4.96,0.0
2018,3,20,6,30,16.0,7.0,0.9,8.9,8.0,11.21,0.0
2018,3,20,6,45,8.0,12.5,1.15,8.95,13.0,14.53,5.97
2018,3,20,7,0,0.0,18.0,1.4,9.0,18.0,17.36,9.19
2018,3,20,7,15,0.0,24.0,1.35,9.15,24.0,23.15,14.43
2018,3,20,7,30,0.0,30.0,1.3,9.3,30.0,28.95,19.6
2018,3,20,7,45,0.0,37.5,1.25,9.5,37.5,36.2,25.94
2018,3,20,8,0,0.0,45.0,1.2,9.7,45.0,43.46,32.18
2018,3,20,8,15,0.0,48.5,1.2,9.9,48.5,46.85,34.99
2018,3,20,8,30,0.0,52.0,1.2,10.1,52.0,50.24,37.77
2018,3,20,8,45,0.0,62.0,1.2,10.3,62.0,59.93,45.88
2018,3,20,9,0,0.0,72.0,1.2,10.5,72.0,69.62,53.9
2018,3,20,9,15,0.0,77.5,1.5,10.6,77.5,74.96,58.21
2018,3,20,9,30,0.0,83.0,1.8,10.7,83.0,80.3,62.51
2018,3,20,9,45,0.0,105.0,2.1,10.8,105.0,101.91,80.39
2018,3,20,10,0,0.0,127.0,2.4,10.9,127.0,123.8,98.32
2018,3,20,10,15,0.0,130.0,2.65,10.95,130.0,126.72,100.51
2018,3,20,10,30,0.0,133.0,2.9,11.0,133.0,129.64,102.75
2018,3,20,10,45,0.5,131.0,3.2,11.05,131.5,128.03,101.3
2018,3,20,11,0,1.0,129.0,3.5,11.1,130.0,126.46,99.92
2018,3,20,11,15,0.5,133.5,3.6,11.15,134.0,130.43,103.05
2018,3,20,11,30,0.0,138.0,3.7,11.2,138.0,134.4,106.18
2018,3,20,11,45,0.5,143.0,3.75,11.3,143.5,139.74,110.49
2018,3,20,12,0,1.0,148.0,3.8,11.4,149.0,145.06,114.78
2018,3,20,12,15,0.5,127.5,3.85,11.35,128.0,124.35,97.81
2018,3,20,12,30,0.0,107.0,3.9,11.3,107.0,103.79,80.91
2018,3,20,12,45,0.0,96.0,3.95,11.3,96.0,93.03,72.06
2018,3,20,13,0,0.0,85.0,4.0,11.3,85.0,82.33,63.24
2018,3,20,13,15,0.0,78.5,3.85,11.35,78.5,76.01,58.04
2018,3,20,13,30,0.0,72.0,3.7,11.4,72.0,69.7,52.84
2018,3,20,13,45,0.0,73.5,3.6,11.4,73.5,71.15,54.12
2018,3,20,14,0,0.0,75.0,3.5,11.4,75.0,72.59,55.4
2018,3,20,14,15,0.0,76.0,3.4,11.35,76.0,73.55,56.31
2018,3,20,14,30,0.0,77.0,3.3,11.3,77.0,74.51,57.24
2018,3,20,14,45,0.0,77.5,3.2,11.3,77.5,74.98,57.76
2018,3,20,15,0,0.0,78.0,3.1,11.3,78.0,75.46,58.31
2018,3,20,15,15,0.0,81.5,3.1,11.3,81.5,78.84,61.32
2018,3,20,15,30,0.0,85.0,3.1,11.3,85.0,82.22,64.35
2018,3,20,15,45,0.0,81.5,2.95,11.1,81.5,78.82,61.72
2018,3,20,16,0,0.0,78.0,2.8,10.9,78.0,75.43,59.08
2018,3,20,16,15,0.0,76.0,2.85,10.8,76.0,73.45,57.59
2018,3,20,16,30,0.0,74.0,2.9,10.7,74.0,71.39,55.98
2018,3,20,16,45,0.0,65.0,2.95,10.55,65.0,62.71,48.61
2018,3,20,17,0,0.0,56.0,3.0,10.4,56.0,54.03,41.09
2018,3,20,17,15,0.0,44.0,2.85,10.25,44.0,42.5,30.95
2018,3,20,17,30,0.0,32.0,2.7,10.1,32.0,30.9,21.87
2018,3,20,17,45,5.0,21.0,2.55,9.9,21.5,20.27,11.61
2018,3,20,18,0,10.0,10.0,2.4,9.7,11.0,9.72,0.0
2018,3,20,18,15,5.0,5.0,2.75,9.8,5.5,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.7,10.5,2.0,1.97,0.0
2018,3,21,6,30,0.0,4.0,1.7,10.8,4.0,3.85,0.0
2018,3,21,6,45,0.0,5.5,1.65,11.1,5.5,5.3,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,6.74,0.08
2018,3,21,7,15,0.0,8.5,1.7,11.75,8.5,8.19,1.4
2018,3,21,7,30,0.0,10.0,1.8,12.1,10.0,9.64,2.68
2018,3,21,7,45,0.0,20.5,1.85,12.4,20.5,19.78,11.45
2018,3,21,8,0,0.0,31.0,1.9,12.7,31.0,29.92,20.15
2018,3,21,8,15,0.0,39.0,2.05,12.95,39.0,37.66,26.68
2018,3,21,8,30,0.0,47.0,2.2,13.2,47.0,45.4,33.15
2018,3,21,8,45,0.0,60.0,2.3,13.5,60.0,57.99,43.63
2018,3,21,9,0,0.0,73.0,2.4,13.8,73.0,70.59,53.99
2018,3,21,9,15,0.0,103.0,2.55,14.1,103.0,100.05,78.25
2018,3,21,9,30,0.0,133.0,2.7,14.4,133.0,130.1,102.64
2018,3,21,9,45,1.0,150.0,2.85,14.7,150.5,147.92,116.8
2018,3,21,10,0,2.0,167.0,3.0,15.0,168.0,165.78,130.91
2018,3,21,10,15,3.5,178.5,3.15,15.4,181.0,178.52,140.77
2018,3,21,10,30,5.0,190.0,3.3,15.8,194.0,191.29,150.61
2018,3,21,10,45,10.0,221.0,3.45,16.15,228.5,226.99,178.77
2018,3,21,11,0,15.0,252.0,3.6,16.5,263.0,262.81,206.66
2018,3,21,11,15,15.5,259.0,3.7,16.75,270.5,270.04,211.9
2018,3,21,11,30,16.0,266.0,3.8,17.0,278.0,277.2,217.17
2018,3,21,11,45,12.5,241.5,3.9,17.25,251.0,248.84,194.62
2018,3,21,12,0,9.0,217.0,4.0,17.5,224.0,220.77,172.32
2018,3,21,12,15,15.5,251.0,3.9,17.55,263.0,260.19,203.42
2018,3,21,12,30,22.0,285.0,3.8,17.6,302.0,299.36,233.89
2018,3,21,12,45,36.5,311.5,3.75,17.65,340.0,343.25,268.06
2018,3,21,13,0,51.0,338.0,3.7,17.7,378.0,380.43,296.77
2018,3,21,13,15,46.0,326.5,3.6,17.7,362.0,362.16,282.6
2018,3,21,13,30,41.0,315.0,3.5,17.7,346.0,344.12,268.81
2018,3,21,13,45,80.5,323.0,3.4,17.7,381.0,378.91,296.86
2018,3,21,14,0,120.0,331.0,3.3,17.7,416.0,413.66,324.28
2018,3,21,14,15,165.5,314.0,3.35,17.7,426.0,420.82,331.01
2018,3,21,14,30,211.0,297.0,3.4,17.7,436.0,424.14,334.62
2018,3,21,14,45,199.0,284.0,3.45,17.7,409.5,393.34,310.82
2018,3,21,15,0,187.0,271.0,3.5,17.7,383.0,363.18,287.39
2018,3,21,15,15,122.5,237.0,3.5,17.7,308.0,288.15,228.27
2018,3,21,15,30,58.0,203.0,3.5,17.7,233.0,219.62,173.9
2018,3,21,15,45,72.0,189.0,3.3,17.25,223.0,207.67,164.62
2018,3,21,16,0,86.0,175.0,3.1,16.8,213.0,194.13,153.54
2018,3,21,16,15,101.5,147.5,3.1,16.45,187.0,166.26,130.25
2018,3,21,16,30,117.0,120.0,3.1,16.1,161.0,137.71,105.78
2018,3,21,16,45,206.5,97.0,3.05,15.8,156.0,122.25,88.65
2018,3,21,17,0,296.0,74.0,3.0,15.5,151.0,95.86,62.61
2018,3,21,17,15,305.0,62.5,2.95,15.25,126.0,66.86,41.16
2018,3,21,17,30,314.0,51.0,2.9,15.0,101.0,38.31,27.88
2018,3,21,17,45,225.5,37.5,2.85,14.8,66.5,28.88,18.64
2018,3,21,18,0,137.0,24.0,2.8,14.6,32.0,18.95,0.17
2018,3,21,18,15,68.5,12.0,2.9,14.5,16.0,11.8,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,4.0,3.35,12.35,4.0,3.93,0.0
2018,3,22,6,30,0.0,8.0,3.4,12.4,8.0,7.71,0.0
2018,3,22,6,45,0.0,13.0,3.4,12.45,13.0,12.53,4.58
2018,3,22,7,0,0.0,18.0,3.4,12.5,18.0,17.36,9.04
2018,3,22,7,15,0.0,28.0,3.5,12.65,28.0,27.02,17.49
2018,3,22,7,30,0.0,38.0,3.6,12.8,38.0,36.69,25.9
2018,3,22,7,45,0.0,35.0,3.7,12.9,35.0,33.79,23.43
2018,3,22,8,0,0.0,32.0,3.8,13.0,32.0,30.89,20.91
2018,3,22,8,15,0.0,41.0,3.9,13.15,41.0,39.6,28.28
2018,3,22,8,30,0.0,50.0,4.0,13.3,50.0,48.31,35.56
2018,3,22,8,45,0.0,46.5,4.05,13.4,46.5,44.93,32.56
2018,3,22,9,0,0.0,43.0,4.1,13.5,43.0,41.55,29.59
2018,3,22,9,15,0.0,71.0,4.25,13.6,71.0,68.67,52.25
2018,3,22,9,30,0.0,99.0,4.4,13.7,99.0,95.98,74.81
2018,3,22,9,45,2.5,120.0,4.6,13.75,121.5,118.89,93.64
2018,3,22,10,0,5.0,141.0,4.8,13.8,144.0,141.99,112.49
2018,3,22,10,15,73.0,223.5,4.95,13.8,275.5,291.06,235.58
2018,3,22,10,30,141.0,306.0,5.1,13.8,407.0,448.51,361.1
2018,3,22,10,45,379.5,266.0,5.2,13.85,550.0,634.88,511.65
2018,3,22,11,0,618.0,226.0,5.3,13.9,693.0,810.56,648.83
2018,3,22,11,15,764.5,167.0,5.35,13.85,757.0,881.63,701.44
2018,3,22,11,30,911.0,108.0,5.4,13.8,821.0,941.96,745.03
2018,3,22,11,45,925.5,103.0,5.5,13.8,833.5,946.53,748.28
2018,3,22,12,0,940.0,98.0,5.6,13.8,846.0,947.49,749.37
2018,3,22,12,15,940.5,98.0,5.6,13.85,846.5,937.64,741.99
2018,3,22,12,30,941.0,98.0,5.6,13.9,847.0,924.26,732.23
2018,3,22,12,45,939.0,98.0,5.65,13.95,839.0,905.27,718.78
2018,3,22,13,0,937.0,98.0,5.7,14.0,831.0,882.96,702.98
2018,3,22,13,15,936.0,96.0,5.65,14.05,815.5,856.18,683.4
2018,3,22,13,30,935.0,94.0,5.6,14.1,800.0,826.28,661.55
2018,3,22,13,45,932.0,91.5,5.6,14.15,777.0,791.38,636.19
2018,3,22,14,0,929.0,89.0,5.6,14.2,754.0,753.75,608.68
2018,3,22,14,15,921.5,88.0,5.55,14.05,724.0,712.04,578.16
2018,3,22,14,30,914.0,87.0,5.5,13.9,694.0,668.28,543.82
2018,3,22,14,45,902.5,85.0,5.5,13.8,656.5,619.33,504.42
2018,3,22,15,0,891.0,83.0,5.5,13.7,619.0,569.14,463.06
2018,3,22,15,15,874.5,81.0,5.5,13.7,575.5,515.47,417.65
2018,3,22,15,30,858.0,79.0,5.5,13.7,532.0,461.56,370.83
2018,3,22,15,45,837.5,76.5,5.45,13.05,485.5,404.12,320.72
2018,3,22,16,0,817.0,74.0,5.4,12.4,439.0,348.68,270.79
2018,3,22,16,15,789.0,71.0,5.2,11.9,389.5,291.67,218.51
2018,3,22,16,30,761.0,68.0,5.0,11.4,340.0,236.85,167.9
2018,3,22,16,45,717.0,63.5,4.85,10.85,288.0,180.33,117.77
2018,3,22,17,0,673.0,59.0,4.7,10.3,236.0,126.05,73.1
2018,3,22,17,15,596.5,52.5,4.55,9.7,183.5,75.01,39.36
2018,3,22,17,30,520.0,46.0,4.4,9.1,131.0,34.16,24.93
2018,3,22,17,45,390.0,36.5,4.25,8.5,87.0,28.59,19.07
2018,3,22,18,0,260.0,27.0,4.1,7.9,43.0,22.79,4.15
2018,3,22,18,15,130.0,13.5,4.05,7.6,21.5,13.27,0.0
2018,3,22,18,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.9,7.05,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.55,5.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,3.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.05,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.3,2.0,0.0,0.0
2018,3,23,6,15,144.0,15.5,1.2,5.2,24.5,44.2,0.0
2018,3,23,6,30,273.0,28.0,1.3,6.1,47.0,109.37,50.26
2018,3,23,6,45,396.0,37.5,1.4,7.05,91.0,177.58,131.86
2018,3,23,7,0,519.0,47.0,1.5,8.0,135.0,254.57,200.62
2018,3,23,7,15,594.0,53.0,1.5,8.55,187.0,320.08,259.6
2018,3,23,7,30,669.0,59.0,1.5,9.1,239.0,392.27,322.33
2018,3,23,7,45,717.5,63.0,1.5,9.65,292.5,452.67,373.6
2018,3,23,8,0,766.0,67.0,1.5,10.2,346.0,518.33,426.9
2018,3,23,8,15,798.0,70.5,1.5,10.5,398.0,575.93,472.27
2018,3,23,8,30,830.0,74.0,1.5,10.8,450.0,634.19,516.56
2018,3,23,8,45,853.0,77.0,1.55,11.1,499.0,685.93,554.0
2018,3,23,9,0,876.0,80.0,1.6,11.4,548.0,732.57,585.98
2018,3,23,9,15,735.0,112.5,1.7,11.65,527.0,697.85,558.78
2018,3,23,9,30,594.0,145.0,1.8,11.9,506.0,644.65,518.03
2018,3,23,9,45,314.5,186.5,1.9,12.15,378.5,472.97,382.38
2018,3,23,10,0,35.0,228.0,2.0,12.4,251.0,263.38,210.39
2018,3,23,10,15,61.0,249.0,2.2,12.6,292.0,308.14,247.18
2018,3,23,10,30,87.0,270.0,2.4,12.8,333.0,353.53,283.11
2018,3,23,10,45,259.0,267.5,2.55,13.05,463.0,521.21,416.97
2018,3,23,11,0,431.0,265.0,2.7,13.3,593.0,683.06,540.39
2018,3,23,11,15,568.0,233.5,2.85,13.45,675.0,776.68,610.82
2018,3,23,11,30,705.0,202.0,3.0,13.6,757.0,866.9,676.78
2018,3,23,11,45,642.0,232.0,3.2,13.75,741.0,837.76,655.02
2018,3,23,12,0,579.0,262.0,3.4,13.9,725.0,804.11,629.7
2018,3,23,12,15,483.5,300.5,3.55,13.9,687.0,751.39,589.42
2018,3,23,12,30,388.0,339.0,3.7,13.9,649.0,692.52,544.31
2018,3,23,12,45,426.0,323.5,3.85,13.95,661.0,705.2,555.43
2018,3,23,13,0,464.0,308.0,4.0,14.0,673.0,709.32,559.91
2018,3,23,13,15,453.0,306.0,4.1,13.9,656.0,684.07,541.51
2018,3,23,13,30,442.0,304.0,4.2,13.8,639.0,657.8,522.41
2018,3,23,13,45,479.5,278.5,4.3,13.75,632.0,643.81,513.74
2018,3,23,14,0,517.0,253.0,4.4,13.7,625.0,626.04,501.83
2018,3,23,14,15,689.5,181.5,4.45,13.55,655.0,651.63,525.15
2018,3,23,14,30,862.0,110.0,4.5,13.4,685.0,660.5,534.51
2018,3,23,14,45,878.0,98.0,4.55,13.3,656.0,619.51,502.1
2018,3,23,15,0,894.0,86.0,4.6,13.2,627.0,575.52,466.49
2018,3,23,15,15,877.5,84.0,4.6,13.2,583.5,521.62,421.32
2018,3,23,15,30,861.0,82.0,4.6,13.2,540.0,466.27,373.8
2018,3,23,15,45,838.0,79.0,4.55,12.7,491.5,408.33,323.47
2018,3,23,16,0,815.0,76.0,4.5,12.2,443.0,351.45,272.62
2018,3,23,16,15,784.0,71.5,4.25,11.8,391.0,292.18,218.73
2018,3,23,16,30,753.0,67.0,4.0,11.4,339.0,235.45,166.81
2018,3,23,16,45,707.5,62.5,3.8,10.95,286.5,179.04,116.94
2018,3,23,17,0,662.0,58.0,3.6,10.5,234.0,125.11,72.58
2018,3,23,17,15,587.5,51.5,3.2,9.85,182.5,74.68,38.97
2018,3,23,17,30,513.0,45.0,2.8,9.2,131.0,33.02,23.95
2018,3,23,17,45,388.0,36.0,2.4,8.55,87.5,27.86,18.57
2018,3,23,18,0,263.0,27.0,2.0,7.9,44.0,22.51,6.03
2018,3,23,18,15,138.5,15.0,1.9,7.65,23.0,14.74,0.0
2018,3,23,18,30,14.0,3.0,1.8,7.4,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.75,7.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,24,5,45,5.0,1.0,1.0,6.25,1.0,0.0,0.0
2018,3,24,6,0,10.0,2.0,1.0,6.3,2.0,0.0,0.0
2018,3,24,6,15,119.0,16.5,1.2,6.85,25.0,40.59,0.0
2018,3,24,6,30,228.0,31.0,1.4,7.4,48.0,104.52,56.04
2018,3,24,6,45,275.0,33.5,1.6,8.0,70.0,136.92,102.09
2018,3,24,7,0,322.0,36.0,1.8,8.6,92.0,171.33,135.47
2018,3,24,7,15,161.0,37.0,1.95,8.9,65.0,116.95,94.43
2018,3,24,7,30,0.0,38.0,2.1,9.2,38.0,36.69,26.3
2018,3,24,7,45,20.5,78.0,2.25,9.45,85.5,89.76,72.4
2018,3,24,8,0,41.0,118.0,2.4,9.7,133.0,145.53,120.03
2018,3,24,8,15,76.0,132.0,2.5,9.95,165.0,182.96,151.9
2018,3,24,8,30,111.0,146.0,2.6,10.2,197.0,230.09,191.49
2018,3,24,8,45,158.0,176.5,2.65,10.5,257.5,300.14,249.24
2018,3,24,9,0,205.0,207.0,2.7,10.8,318.0,373.17,308.02
2018,3,24,9,15,151.0,228.0,2.85,11.0,313.0,360.89,295.7
2018,3,24,9,30,97.0,249.0,3.0,11.2,308.0,336.07,273.61
2018,3,24,9,45,64.0,237.0,3.15,11.45,277.0,297.06,240.94
2018,3,24,10,0,31.0,225.0,3.3,11.7,246.0,256.75,206.99
2018,3,24,10,15,165.5,264.0,3.5,11.85,383.5,423.33,343.51
2018,3,24,10,30,300.0,303.0,3.7,12.0,521.0,594.76,477.69
2018,3,24,10,45,405.0,291.5,3.85,12.15,595.5,686.82,548.37
2018,3,24,11,0,510.0,280.0,4.0,12.3,670.0,771.4,612.75
2018,3,24,11,15,456.0,297.5,4.15,12.3,651.5,741.77,588.88
2018,3,24,11,30,402.0,315.0,4.3,12.3,633.0,709.67,564.06
2018,3,24,11,45,522.0,274.0,4.45,12.35,691.0,772.32,614.82
2018,3,24,12,0,642.0,233.0,4.6,12.4,749.0,834.35,663.96
2018,3,24,12,15,751.5,189.0,4.75,12.35,793.0,877.39,697.01
2018,3,24,12,30,861.0,145.0,4.9,12.3,837.0,912.32,723.43
2018,3,24,12,45,916.0,120.5,5.05,12.3,850.0,913.53,725.35
2018,3,24,13,0,971.0,96.0,5.2,12.3,863.0,913.78,726.89
2018,3,24,13,15,933.0,109.0,5.3,12.2,834.0,871.48,697.17
2018,3,24,13,30,895.0,122.0,5.4,12.1,805.0,827.71,666.26
2018,3,24,13,45,666.5,197.5,5.45,12.0,697.5,706.04,573.06
2018,3,24,14,0,438.0,273.0,5.5,11.9,590.0,590.15,479.07
2018,3,24,14,15,342.5,270.5,5.5,11.65,512.0,501.13,408.52
2018,3,24,14,30,247.0,268.0,5.5,11.4,434.0,421.69,344.31
2018,3,24,14,45,393.5,231.0,5.5,11.2,478.0,461.6,378.67
2018,3,24,15,0,540.0,194.0,5.5,11.0,522.0,485.94,398.82
2018,3,24,15,15,650.5,151.5,5.5,11.0,519.0,473.41,387.56
2018,3,24,15,30,761.0,109.0,5.5,11.0,516.0,447.79,363.99
2018,3,24,15,45,741.5,101.0,5.3,10.5,468.0,391.17,314.26
2018,3,24,16,0,722.0,93.0,5.1,10.0,420.0,335.49,264.18
2018,3,24,16,15,729.5,82.0,4.75,9.65,379.5,286.01,217.39
2018,3,24,16,30,737.0,71.0,4.4,9.3,339.0,236.9,170.27
2018,3,24,16,45,709.0,64.5,4.1,8.95,290.0,182.5,120.85
2018,3,24,17,0,681.0,58.0,3.8,8.6,241.0,130.89,77.17
2018,3,24,17,15,607.5,51.5,3.4,8.0,188.5,76.97,40.19
2018,3,24,17,30,534.0,45.0,3.0,7.4,136.0,33.85,24.92
2018,3,24,17,45,409.0,36.0,2.6,6.85,91.5,27.64,18.62
2018,3,24,18,0,284.0,27.0,2.2,6.3,47.0,22.25,7.52
2018,3,24,18,15,150.0,15.0,2.15,6.15,24.5,14.74,0.0
2018,3,24,18,30,16.0,3.0,2.1,6.0,2.0,0.0,0.0
2018,3,24,18,45,8.0,1.5,2.0,5.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
