Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.3,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,14,5,45,119.0,16.0,1.35,8.7,25.0,36.35,0.0
2018,4,14,6,0,226.0,30.0,1.4,9.4,48.0,93.55,50.85
2018,4,14,6,15,337.5,41.0,1.55,10.05,90.0,151.49,110.33
2018,4,14,6,30,449.0,52.0,1.7,10.7,132.0,220.51,170.85
2018,4,14,6,45,520.0,60.5,1.8,11.35,182.5,282.71,226.26
2018,4,14,7,0,591.0,69.0,1.9,12.0,233.0,351.77,286.13
2018,4,14,7,15,639.5,75.0,1.8,12.7,286.0,413.28,337.83
2018,4,14,7,30,688.0,81.0,1.7,13.4,339.0,478.48,390.3
2018,4,14,7,45,722.0,86.0,1.6,14.1,391.5,537.19,435.52
2018,4,14,8,0,756.0,91.0,1.5,14.8,444.0,595.43,478.51
2018,4,14,8,15,781.5,94.0,1.4,15.55,494.0,648.79,515.93
2018,4,14,8,30,807.0,97.0,1.3,16.3,544.0,702.13,550.48
2018,4,14,8,45,826.0,100.0,1.2,17.1,591.0,750.17,579.56
2018,4,14,9,0,845.0,103.0,1.1,17.9,638.0,797.08,606.87
2018,4,14,9,15,861.5,104.0,1.05,18.5,680.0,838.26,630.59
2018,4,14,9,30,878.0,105.0,1.0,19.1,722.0,872.6,649.28
2018,4,14,9,45,891.5,106.0,0.9,19.7,759.0,907.04,666.88
2018,4,14,10,0,905.0,107.0,0.8,20.3,796.0,939.01,682.35
2018,4,14,10,15,913.5,107.5,0.8,20.6,825.5,963.13,695.31
2018,4,14,10,30,922.0,108.0,0.8,20.9,855.0,984.19,706.44
2018,4,14,10,45,928.0,109.0,0.85,21.2,877.5,1000.21,715.54
2018,4,14,11,0,934.0,110.0,0.9,21.5,900.0,1012.84,722.7
2018,4,14,11,15,937.5,110.0,0.95,21.65,914.0,1018.55,726.13
2018,4,14,11,30,941.0,110.0,1.0,21.8,928.0,1020.72,727.59
2018,4,14,11,45,942.0,111.0,1.05,22.0,934.5,1017.98,726.03
2018,4,14,12,0,943.0,112.0,1.1,22.2,941.0,1011.68,722.43
2018,4,14,12,15,942.0,112.0,1.25,22.3,939.0,998.95,716.98
2018,4,14,12,30,941.0,112.0,1.4,22.4,937.0,982.79,709.26
2018,4,14,12,45,938.5,112.0,1.5,22.5,927.0,961.93,697.65
2018,4,14,13,0,936.0,112.0,1.6,22.6,917.0,937.88,683.9
2018,4,14,13,15,931.5,111.5,1.75,22.6,899.0,908.54,667.42
2018,4,14,13,30,927.0,111.0,1.9,22.6,881.0,876.37,648.73
2018,4,14,13,45,921.0,109.5,2.05,22.55,855.5,839.35,626.52
2018,4,14,14,0,915.0,108.0,2.2,22.5,830.0,799.93,602.21
2018,4,14,14,15,906.5,106.5,2.3,22.4,797.5,756.51,574.4
2018,4,14,14,30,898.0,105.0,2.4,22.3,765.0,711.28,544.52
2018,4,14,14,45,886.0,103.0,2.5,22.15,726.5,661.76,509.12
2018,4,14,15,0,874.0,101.0,2.6,22.0,688.0,611.2,471.82
2018,4,14,15,15,858.5,98.5,2.6,22.0,644.0,556.28,429.49
2018,4,14,15,30,843.0,96.0,2.6,22.0,600.0,502.03,386.41
2018,4,14,15,45,821.5,93.0,2.75,21.4,551.0,444.82,340.89
2018,4,14,16,0,800.0,90.0,2.9,20.8,502.0,388.62,294.46
2018,4,14,16,15,769.0,87.5,2.95,20.1,450.5,331.1,245.67
2018,4,14,16,30,738.0,85.0,3.0,19.4,399.0,273.88,196.18
2018,4,14,16,45,695.0,80.5,3.0,18.7,345.5,217.19,147.38
2018,4,14,17,0,652.0,76.0,3.0,18.0,292.0,165.0,103.7
2018,4,14,17,15,574.5,70.5,3.0,17.15,236.5,113.26,65.54
2018,4,14,17,30,497.0,65.0,3.0,16.3,181.0,70.54,40.82
2018,4,14,17,45,402.0,55.0,3.0,15.4,133.5,41.17,30.6
2018,4,14,18,0,307.0,45.0,3.0,14.5,86.0,34.38,24.06
2018,4,14,18,15,191.5,30.5,3.0,14.05,52.5,23.85,12.01
2018,4,14,18,30,76.0,16.0,3.0,13.6,19.0,15.73,0.0
2018,4,14,18,45,38.0,8.0,3.05,13.15,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.85,9.7,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,3.0,9.9,3.0,0.0,0.0
2018,4,15,5,45,57.0,16.5,3.1,10.05,21.0,26.28,0.0
2018,4,15,6,0,105.0,30.0,3.2,10.2,39.0,62.99,36.17
2018,4,15,6,15,267.0,43.5,3.35,10.7,87.0,134.5,98.93
2018,4,15,6,30,429.0,57.0,3.5,11.2,135.0,220.25,171.91
2018,4,15,6,45,515.5,64.0,3.65,11.7,188.0,286.32,230.72
2018,4,15,7,0,602.0,71.0,3.8,12.2,241.0,360.71,295.65
2018,4,15,7,15,650.0,77.0,3.9,12.65,294.5,422.67,349.17
2018,4,15,7,30,698.0,83.0,4.0,13.1,348.0,488.23,403.95
2018,4,15,7,45,721.0,90.0,4.1,13.55,398.0,543.16,448.5
2018,4,15,8,0,744.0,97.0,4.2,14.0,448.0,598.57,492.18
2018,4,15,8,15,744.5,107.0,4.25,14.35,490.5,642.1,525.2
2018,4,15,8,30,745.0,117.0,4.3,14.7,533.0,683.64,555.75
2018,4,15,8,45,767.5,121.0,4.4,15.05,580.5,733.14,591.04
2018,4,15,9,0,790.0,125.0,4.5,15.4,628.0,779.26,623.3
2018,4,15,9,15,823.0,122.5,4.65,15.6,676.0,828.67,658.3
2018,4,15,9,30,856.0,120.0,4.8,15.8,724.0,877.24,692.37
2018,4,15,9,45,862.0,124.0,4.9,16.05,758.0,907.84,712.79
2018,4,15,10,0,868.0,128.0,5.0,16.3,792.0,935.64,731.28
2018,4,15,10,15,886.5,125.0,5.1,16.4,825.0,958.8,746.92
2018,4,15,10,30,905.0,122.0,5.2,16.5,858.0,985.0,764.8
2018,4,15,10,45,910.0,123.0,5.3,16.6,879.5,999.74,774.65
2018,4,15,11,0,915.0,124.0,5.4,16.7,901.0,1011.15,782.33
2018,4,15,11,15,918.0,124.5,5.5,16.65,914.5,1016.7,786.5
2018,4,15,11,30,921.0,125.0,5.6,16.6,928.0,1018.78,788.39
2018,4,15,11,45,922.0,125.0,5.7,16.6,933.5,1014.94,786.1
2018,4,15,12,0,923.0,125.0,5.8,16.6,939.0,1007.62,781.49
2018,4,15,12,15,921.0,125.0,5.95,16.5,936.0,994.06,773.17
2018,4,15,12,30,919.0,125.0,6.1,16.4,933.0,977.18,762.53
2018,4,15,12,45,893.5,134.5,6.2,16.3,913.0,945.43,740.88
2018,4,15,13,0,868.0,144.0,6.3,16.2,893.0,911.44,717.53
2018,4,15,13,15,807.0,168.5,6.4,15.95,854.0,863.62,684.23
2018,4,15,13,30,746.0,193.0,6.5,15.7,815.0,813.83,649.08
2018,4,15,13,45,554.5,226.5,6.55,15.5,681.0,668.95,537.5
2018,4,15,14,0,363.0,260.0,6.6,15.3,547.0,533.91,430.08
2018,4,15,14,15,218.0,287.0,6.6,14.85,457.5,437.65,352.2
2018,4,15,14,30,73.0,314.0,6.6,14.4,368.0,352.34,281.88
2018,4,15,14,45,42.0,258.5,6.6,14.0,289.0,275.3,220.7
2018,4,15,15,0,11.0,203.0,6.6,13.6,210.0,201.78,161.38
2018,4,15,15,15,13.0,189.0,6.6,13.6,197.0,188.58,151.06
2018,4,15,15,30,15.0,175.0,6.6,13.6,184.0,175.21,140.45
2018,4,15,15,45,51.5,179.5,6.4,12.9,207.0,192.74,155.56
2018,4,15,16,0,88.0,184.0,6.2,12.2,230.0,206.75,167.2
2018,4,15,16,15,140.0,175.5,6.05,11.95,239.5,207.93,167.0
2018,4,15,16,30,192.0,167.0,5.9,11.7,249.0,204.47,161.92
2018,4,15,16,45,204.0,138.0,5.75,11.4,215.0,166.25,128.35
2018,4,15,17,0,216.0,109.0,5.6,11.1,181.0,129.36,95.83
2018,4,15,17,15,164.5,88.5,5.3,10.7,138.0,92.21,66.78
2018,4,15,17,30,113.0,68.0,5.0,10.3,95.0,64.69,47.02
2018,4,15,17,45,88.0,52.0,4.7,9.95,70.0,45.26,35.0
2018,4,15,18,0,63.0,36.0,4.4,9.6,45.0,31.97,22.51
2018,4,15,18,15,38.5,23.0,4.25,9.25,28.0,20.76,10.43
2018,4,15,18,30,14.0,10.0,4.1,8.9,11.0,9.83,0.0
2018,4,15,18,45,7.0,5.0,3.9,8.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,16,5,15,3.0,0.5,1.25,6.8,0.5,0.0,0.0
2018,4,16,5,30,6.0,1.0,1.3,7.1,1.0,0.0,0.0
2018,4,16,5,45,3.0,3.0,1.3,7.4,3.0,3.49,0.0
2018,4,16,6,0,0.0,5.0,1.3,7.7,5.0,4.82,0.0
2018,4,16,6,15,0.0,6.5,1.55,8.05,6.5,6.26,0.0
2018,4,16,6,30,0.0,8.0,1.8,8.4,8.0,7.71,1.03
2018,4,16,6,45,0.0,15.0,2.05,8.7,15.0,14.46,6.98
2018,4,16,7,0,0.0,22.0,2.3,9.0,22.0,21.22,12.91
2018,4,16,7,15,0.0,28.0,2.45,9.15,28.0,27.02,17.95
2018,4,16,7,30,0.0,34.0,2.6,9.3,34.0,32.82,22.93
2018,4,16,7,45,0.0,29.0,2.75,9.45,29.0,28.0,18.66
2018,4,16,8,0,0.0,24.0,2.9,9.6,24.0,23.17,14.4
2018,4,16,8,15,0.0,39.0,3.05,9.65,39.0,37.68,26.8
2018,4,16,8,30,0.0,54.0,3.2,9.7,54.0,52.2,39.09
2018,4,16,8,45,25.5,150.0,3.3,9.75,166.5,171.15,139.7
2018,4,16,9,0,51.0,246.0,3.4,9.8,279.0,294.28,240.29
2018,4,16,9,15,118.0,285.5,3.5,9.8,367.5,401.89,327.39
2018,4,16,9,30,185.0,325.0,3.6,9.8,456.0,504.89,408.78
2018,4,16,9,45,203.0,344.5,3.75,9.75,495.0,545.33,439.5
2018,4,16,10,0,221.0,364.0,3.9,9.7,534.0,585.77,470.29
2018,4,16,10,15,221.5,379.5,4.0,9.7,555.0,605.44,484.45
2018,4,16,10,30,222.0,395.0,4.1,9.7,576.0,624.17,498.08
2018,4,16,10,45,172.0,385.5,4.2,9.7,528.0,567.19,453.2
2018,4,16,11,0,122.0,376.0,4.3,9.7,480.0,508.8,407.0
2018,4,16,11,15,77.0,302.0,4.35,9.75,368.0,379.07,305.15
2018,4,16,11,30,32.0,228.0,4.4,9.8,256.0,259.1,208.44
2018,4,16,11,45,79.0,299.0,4.4,9.85,369.0,382.68,308.5
2018,4,16,12,0,126.0,370.0,4.4,9.9,482.0,498.49,399.29
2018,4,16,12,15,94.0,347.5,4.4,9.9,431.0,442.14,354.17
2018,4,16,12,30,62.0,325.0,4.4,9.9,380.0,380.99,305.52
2018,4,16,12,45,165.0,341.5,4.35,9.85,485.0,493.36,397.06
2018,4,16,13,0,268.0,358.0,4.3,9.8,590.0,599.25,480.68
2018,4,16,13,15,270.0,361.0,4.3,9.8,590.5,594.36,476.47
2018,4,16,13,30,272.0,364.0,4.3,9.8,591.0,588.35,471.97
2018,4,16,13,45,185.5,334.0,4.25,9.75,487.0,476.35,383.98
2018,4,16,14,0,99.0,304.0,4.2,9.7,383.0,373.12,301.37
2018,4,16,14,15,50.5,218.0,4.2,9.7,258.0,248.0,200.83
2018,4,16,14,30,2.0,132.0,4.2,9.7,133.0,129.07,102.58
2018,4,16,14,45,59.5,195.5,4.2,9.7,235.5,226.38,184.39
2018,4,16,15,0,117.0,259.0,4.2,9.7,338.0,316.67,258.3
2018,4,16,15,15,232.5,248.5,4.2,9.7,393.0,360.96,294.97
2018,4,16,15,30,348.0,238.0,4.2,9.7,448.0,393.75,320.89
2018,4,16,15,45,471.0,188.5,4.2,9.7,448.0,380.8,308.77
2018,4,16,16,0,594.0,139.0,4.2,9.7,448.0,355.65,284.54
2018,4,16,16,15,637.0,115.5,4.0,9.6,416.5,313.72,245.15
2018,4,16,16,30,680.0,92.0,3.8,9.5,385.0,266.72,200.16
2018,4,16,16,45,631.5,87.5,3.6,9.35,332.0,212.01,151.21
2018,4,16,17,0,583.0,83.0,3.4,9.2,279.0,162.49,108.32
2018,4,16,17,15,511.5,75.0,3.05,8.8,225.5,112.89,69.88
2018,4,16,17,30,440.0,67.0,2.7,8.4,172.0,71.58,43.86
2018,4,16,17,45,384.5,55.0,2.35,8.0,130.0,40.69,31.21
2018,4,16,18,0,329.0,43.0,2.0,7.6,88.0,33.07,23.78
2018,4,16,18,15,219.5,30.0,1.9,7.3,54.5,23.27,12.94
2018,4,16,18,30,110.0,17.0,1.8,7.0,21.0,16.71,0.0
2018,4,16,18,45,55.0,8.5,1.7,6.7,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,17,5,15,13.5,2.5,0.9,4.05,2.5,0.0,0.0
2018,4,17,5,30,27.0,5.0,1.1,4.4,5.0,4.91,0.0
2018,4,17,5,45,140.5,20.0,1.3,4.7,31.5,45.37,0.0
2018,4,17,6,0,254.0,35.0,1.5,5.0,58.0,109.57,71.35
2018,4,17,6,15,354.0,47.0,1.55,5.3,102.0,165.69,125.34
2018,4,17,6,30,454.0,59.0,1.6,5.6,146.0,233.83,186.34
2018,4,17,6,45,378.5,78.5,1.65,5.85,166.0,248.51,204.44
2018,4,17,7,0,303.0,98.0,1.7,6.1,186.0,255.63,213.77
2018,4,17,7,15,317.0,117.5,1.8,6.85,225.5,293.33,246.61
2018,4,17,7,30,331.0,137.0,1.9,7.6,265.0,337.84,283.71
2018,4,17,7,45,359.5,152.5,1.95,8.35,309.5,394.46,329.41
2018,4,17,8,0,388.0,168.0,2.0,9.1,354.0,446.12,369.93
2018,4,17,8,15,368.5,190.5,2.0,9.75,382.0,465.86,383.65
2018,4,17,8,30,349.0,213.0,2.0,10.4,410.0,490.53,400.71
2018,4,17,8,45,357.0,232.0,2.05,11.0,448.0,529.9,429.41
2018,4,17,9,0,365.0,251.0,2.1,11.6,486.0,568.69,456.99
2018,4,17,9,15,443.0,246.0,2.05,12.0,549.0,647.82,515.72
2018,4,17,9,30,521.0,241.0,2.0,12.4,612.0,721.84,568.97
2018,4,17,9,45,575.5,234.5,1.9,12.85,663.0,775.59,605.5
2018,4,17,10,0,630.0,228.0,1.8,13.3,714.0,832.9,643.59
2018,4,17,10,15,747.5,186.0,1.8,13.6,783.5,908.0,693.86
2018,4,17,10,30,865.0,144.0,1.8,13.9,853.0,979.94,739.79
2018,4,17,10,45,899.0,132.5,1.75,14.2,886.0,1002.49,751.54
2018,4,17,11,0,933.0,121.0,1.7,14.5,919.0,1028.4,766.01
2018,4,17,11,15,936.0,122.0,1.65,14.75,933.5,1034.44,767.59
2018,4,17,11,30,939.0,123.0,1.6,15.0,948.0,1036.95,767.23
2018,4,17,11,45,940.0,123.5,1.6,15.25,954.0,1033.46,763.96
2018,4,17,12,0,941.0,124.0,1.6,15.5,960.0,1026.44,758.62
2018,4,17,12,15,940.5,124.0,1.6,15.65,958.0,1013.99,750.22
2018,4,17,12,30,940.0,124.0,1.6,15.8,956.0,998.12,739.77
2018,4,17,12,45,937.5,123.5,1.55,15.95,945.5,976.6,725.02
2018,4,17,13,0,935.0,123.0,1.5,16.1,935.0,951.91,708.33
2018,4,17,13,15,929.0,123.5,1.45,16.15,916.5,922.16,688.65
2018,4,17,13,30,923.0,124.0,1.4,16.2,898.0,889.67,667.18
2018,4,17,13,45,914.5,124.0,1.35,16.25,872.0,852.14,642.3
2018,4,17,14,0,906.0,124.0,1.3,16.3,846.0,812.39,615.83
2018,4,17,14,15,893.5,123.0,1.35,16.3,811.5,766.8,586.41
2018,4,17,14,30,881.0,122.0,1.4,16.3,777.0,719.99,554.94
2018,4,17,14,45,820.5,133.0,1.4,16.25,718.5,652.47,505.68
2018,4,17,15,0,760.0,144.0,1.4,16.2,660.0,587.12,457.03
2018,4,17,15,15,774.0,126.0,1.4,16.2,622.5,540.53,421.67
2018,4,17,15,30,788.0,108.0,1.4,16.2,585.0,490.06,381.9
2018,4,17,15,45,771.0,101.0,1.6,15.95,536.5,433.81,337.21
2018,4,17,16,0,754.0,94.0,1.8,15.7,488.0,378.23,291.15
2018,4,17,16,15,741.0,87.5,1.75,15.4,442.5,325.37,245.1
2018,4,17,16,30,728.0,81.0,1.7,15.1,397.0,273.21,198.58
2018,4,17,16,45,629.0,86.5,1.6,14.75,334.5,211.57,147.18
2018,4,17,17,0,530.0,92.0,1.5,14.4,272.0,163.11,108.6
2018,4,17,17,15,515.0,77.0,1.45,13.5,227.0,115.95,70.8
2018,4,17,17,30,500.0,62.0,1.4,12.6,182.0,70.62,40.22
2018,4,17,17,45,430.5,55.0,1.35,11.7,140.5,40.5,30.59
2018,4,17,18,0,361.0,48.0,1.3,10.8,99.0,37.86,27.72
2018,4,17,18,15,235.5,33.5,1.4,10.35,61.5,26.12,15.37
2018,4,17,18,30,110.0,19.0,1.5,9.9,24.0,18.68,0.0
2018,4,17,18,45,55.0,9.5,1.55,9.45,12.0,9.34,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.1,6.65,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.1,6.9,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.5,1.15,7.2,8.5,8.2,0.0
2018,4,18,6,0,0.0,15.0,1.2,7.5,15.0,14.47,5.83
2018,4,18,6,15,0.0,22.5,1.3,7.85,22.5,21.71,12.9
2018,4,18,6,30,0.0,30.0,1.4,8.2,30.0,28.95,19.48
2018,4,18,6,45,0.0,46.0,1.5,8.55,46.0,44.43,33.1
2018,4,18,7,0,0.0,62.0,1.6,8.9,62.0,60.0,46.62
2018,4,18,7,15,0.0,70.0,1.6,9.15,70.0,67.77,53.23
2018,4,18,7,30,0.0,78.0,1.6,9.4,78.0,75.57,59.74
2018,4,18,7,45,0.0,78.5,1.6,9.6,78.5,75.91,59.79
2018,4,18,8,0,0.0,79.0,1.6,9.8,79.0,76.4,59.95
2018,4,18,8,15,2.5,96.5,1.6,10.2,98.0,95.34,75.72
2018,4,18,8,30,5.0,114.0,1.6,10.6,117.0,114.66,91.57
2018,4,18,8,45,7.5,145.0,1.6,10.95,149.5,147.8,118.61
2018,4,18,9,0,10.0,176.0,1.6,11.3,182.0,181.23,145.4
2018,4,18,9,15,10.0,193.0,1.6,11.6,199.5,198.5,158.71
2018,4,18,9,30,10.0,210.0,1.6,11.9,217.0,215.73,171.91
2018,4,18,9,45,38.0,265.5,1.6,12.2,294.5,304.97,242.75
2018,4,18,10,0,66.0,321.0,1.6,12.5,372.0,389.56,307.61
2018,4,18,10,15,139.0,361.0,1.6,12.7,473.5,509.15,398.53
2018,4,18,10,30,212.0,401.0,1.6,12.9,575.0,621.51,480.68
2018,4,18,10,45,205.0,413.0,1.65,13.1,585.0,628.2,483.58
2018,4,18,11,0,198.0,425.0,1.7,13.3,595.0,633.83,486.71
2018,4,18,11,15,188.5,433.0,1.75,13.45,597.0,631.81,484.51
2018,4,18,11,30,179.0,441.0,1.8,13.6,599.0,628.89,481.79
2018,4,18,11,45,183.0,444.0,1.85,13.7,606.5,632.91,484.72
2018,4,18,12,0,187.0,447.0,1.9,13.8,614.0,636.06,487.01
2018,4,18,12,15,162.0,444.5,1.95,14.0,589.0,605.38,464.06
2018,4,18,12,30,137.0,442.0,2.0,14.2,564.0,574.75,441.27
2018,4,18,12,45,120.0,433.0,2.1,14.4,539.0,545.12,419.63
2018,4,18,13,0,103.0,424.0,2.2,14.6,514.0,511.48,394.89
2018,4,18,13,15,141.0,413.0,2.3,14.75,533.5,532.23,412.0
2018,4,18,13,30,179.0,402.0,2.4,14.9,553.0,546.16,423.68
2018,4,18,13,45,207.5,388.0,2.45,15.05,558.0,546.8,425.13
2018,4,18,14,0,236.0,374.0,2.5,15.2,563.0,545.01,424.77
2018,4,18,14,15,327.0,336.0,2.6,15.2,586.5,563.9,441.65
2018,4,18,14,30,418.0,298.0,2.7,15.2,610.0,574.3,451.59
2018,4,18,14,45,459.0,265.5,2.75,15.15,592.0,548.55,433.21
2018,4,18,15,0,500.0,233.0,2.8,15.1,574.0,518.4,411.0
2018,4,18,15,15,622.0,176.0,2.8,15.1,572.5,505.17,401.31
2018,4,18,15,30,744.0,119.0,2.8,15.1,571.0,478.33,379.36
2018,4,18,15,45,779.0,99.5,2.8,14.75,539.5,436.99,344.31
2018,4,18,16,0,814.0,80.0,2.8,14.4,508.0,389.37,302.61
2018,4,18,16,15,808.5,77.5,2.7,14.0,466.5,339.58,257.78
2018,4,18,16,30,803.0,75.0,2.6,13.6,425.0,289.54,211.7
2018,4,18,16,45,767.5,70.0,2.5,13.25,370.0,230.54,159.08
2018,4,18,17,0,732.0,65.0,2.4,12.9,315.0,175.16,110.87
2018,4,18,17,15,683.0,60.5,2.15,12.0,262.5,122.69,69.68
2018,4,18,17,30,634.0,56.0,1.9,11.1,210.0,72.81,37.97
2018,4,18,17,45,552.0,48.0,1.7,10.15,159.0,34.03,25.01
2018,4,18,18,0,470.0,40.0,1.5,9.2,108.0,29.85,20.88
2018,4,18,18,15,326.5,30.0,1.55,8.65,68.0,23.49,13.65
2018,4,18,18,30,183.0,20.0,1.6,8.1,28.0,16.66,0.0
2018,4,18,18,45,91.5,10.0,1.65,7.6,14.0,9.83,0.0
2018,4,18,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.55,4.45,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.3,9.0,18.15,0.0
2018,4,19,5,45,210.0,21.0,1.85,6.2,38.5,66.78,0.0
2018,4,19,6,0,352.0,33.0,2.0,7.1,68.0,132.47,88.89
2018,4,19,6,15,451.0,41.5,2.25,7.9,114.0,191.52,144.28
2018,4,19,6,30,550.0,50.0,2.5,8.7,160.0,261.18,206.72
2018,4,19,6,45,610.0,57.0,2.8,9.5,212.0,323.42,263.17
2018,4,19,7,0,670.0,64.0,3.1,10.3,264.0,391.23,322.79
2018,4,19,7,15,710.5,69.0,3.2,10.95,317.5,450.3,373.57
2018,4,19,7,30,751.0,74.0,3.3,11.6,371.0,513.83,426.09
2018,4,19,7,45,779.5,78.0,3.45,12.25,423.5,571.24,472.14
2018,4,19,8,0,808.0,82.0,3.6,12.9,476.0,629.46,517.38
2018,4,19,8,15,829.0,86.0,3.65,13.4,526.5,682.94,556.79
2018,4,19,8,30,850.0,90.0,3.7,13.9,577.0,735.92,593.86
2018,4,19,8,45,865.0,93.5,3.75,14.4,623.5,782.89,625.77
2018,4,19,9,0,880.0,97.0,3.8,14.9,670.0,823.78,652.78
2018,4,19,9,15,894.5,98.5,3.8,15.3,712.0,864.6,679.42
2018,4,19,9,30,909.0,100.0,3.8,15.7,754.0,903.38,704.27
2018,4,19,9,45,920.5,100.5,3.8,16.1,790.5,936.08,724.59
2018,4,19,10,0,932.0,101.0,3.8,16.5,827.0,966.12,742.95
2018,4,19,10,15,938.0,102.5,3.85,16.75,855.5,989.24,757.21
2018,4,19,10,30,944.0,104.0,3.9,17.0,884.0,1009.14,769.34
2018,4,19,10,45,948.0,105.5,3.9,17.3,905.5,1023.77,777.46
2018,4,19,11,0,952.0,107.0,3.9,17.6,927.0,1034.91,783.34
2018,4,19,11,15,954.0,108.0,3.9,17.75,940.5,1040.04,785.73
2018,4,19,11,30,956.0,109.0,3.9,17.9,954.0,1041.57,785.87
2018,4,19,11,45,957.0,109.0,3.95,18.1,959.5,1037.49,782.59
2018,4,19,12,0,958.0,109.0,4.0,18.3,965.0,1029.83,777.06
2018,4,19,12,15,948.0,114.0,4.0,18.4,959.5,1013.38,765.68
2018,4,19,12,30,938.0,119.0,4.0,18.5,954.0,993.69,752.25
2018,4,19,12,45,897.0,138.0,4.0,18.65,929.5,956.81,726.98
2018,4,19,13,0,856.0,157.0,4.0,18.8,905.0,921.96,703.15
2018,4,19,13,15,862.5,150.5,3.9,18.85,891.0,897.23,686.03
2018,4,19,13,30,869.0,144.0,3.8,18.9,877.0,869.37,666.69
2018,4,19,13,45,900.0,124.0,3.75,18.95,864.0,842.87,648.59
2018,4,19,14,0,931.0,104.0,3.7,19.0,851.0,814.12,628.89
2018,4,19,14,15,922.5,102.5,3.6,19.0,818.0,770.09,598.1
2018,4,19,14,30,914.0,101.0,3.5,19.0,785.0,724.22,565.85
2018,4,19,14,45,902.5,100.0,3.45,19.0,746.5,675.31,529.19
2018,4,19,15,0,891.0,99.0,3.4,19.0,708.0,625.29,490.58
2018,4,19,15,15,876.5,96.0,3.4,19.0,663.5,570.86,447.85
2018,4,19,15,30,862.0,93.0,3.4,19.0,619.0,514.43,402.42
2018,4,19,15,45,841.0,90.5,3.1,18.8,570.0,456.95,354.57
2018,4,19,16,0,820.0,88.0,2.8,18.6,521.0,400.42,306.28
2018,4,19,16,15,791.5,85.0,2.6,18.2,469.0,342.13,256.01
2018,4,19,16,30,763.0,82.0,2.4,17.8,417.0,286.17,206.79
2018,4,19,16,45,725.5,77.5,2.15,17.4,363.5,229.42,157.17
2018,4,19,17,0,688.0,73.0,1.9,17.0,310.0,173.82,109.82
2018,4,19,17,15,633.0,67.5,1.85,16.05,257.0,121.97,69.95
2018,4,19,17,30,578.0,62.0,1.8,15.1,204.0,76.42,41.61
2018,4,19,17,45,493.5,53.5,1.75,14.1,154.5,38.73,28.76
2018,4,19,18,0,409.0,45.0,1.7,13.1,105.0,34.4,24.52
2018,4,19,18,15,280.5,33.0,1.85,12.55,66.5,26.28,15.89
2018,4,19,18,30,152.0,21.0,2.0,12.0,28.0,16.69,0.0
2018,4,19,18,45,76.0,10.5,2.1,11.5,14.0,10.32,0.0
2018,4,19,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,31.5,4.0,1.15,7.0,4.5,0.0,0.0
2018,4,20,5,30,63.0,8.0,1.1,7.7,9.0,16.65,0.0
2018,4,20,5,45,195.5,21.5,1.05,8.4,39.0,65.75,0.0
2018,4,20,6,0,328.0,35.0,1.0,9.1,69.0,129.56,87.84
2018,4,20,6,15,427.0,44.5,1.1,9.75,115.0,188.75,141.63
2018,4,20,6,30,526.0,54.0,1.2,10.4,161.0,258.55,202.94
2018,4,20,6,45,589.0,60.0,1.25,11.0,212.5,319.85,257.2
2018,4,20,7,0,652.0,66.0,1.3,11.6,264.0,386.98,314.61
2018,4,20,7,15,694.5,71.0,1.4,12.55,317.0,447.84,364.95
2018,4,20,7,30,737.0,76.0,1.5,13.5,370.0,510.1,414.51
2018,4,20,7,45,767.5,79.5,1.65,14.4,422.5,567.54,458.89
2018,4,20,8,0,798.0,83.0,1.8,15.3,475.0,625.99,502.56
2018,4,20,8,15,820.0,86.5,1.9,15.85,525.5,679.16,540.49
2018,4,20,8,30,842.0,90.0,2.0,16.4,576.0,731.94,576.31
2018,4,20,8,45,858.0,93.0,2.1,17.0,622.0,778.78,607.12
2018,4,20,9,0,874.0,96.0,2.2,17.6,668.0,819.67,633.31
2018,4,20,9,15,888.0,97.0,2.3,18.05,709.0,859.29,658.74
2018,4,20,9,30,902.0,98.0,2.4,18.5,750.0,896.87,682.51
2018,4,20,9,45,913.5,98.0,2.5,18.95,785.5,928.81,702.3
2018,4,20,10,0,925.0,98.0,2.6,19.4,821.0,958.12,720.26
2018,4,20,10,15,931.0,99.5,2.7,19.85,849.5,981.09,733.95
2018,4,20,10,30,937.0,101.0,2.8,20.3,878.0,1000.85,745.59
2018,4,20,10,45,941.0,101.5,2.9,20.75,898.5,1014.3,753.13
2018,4,20,11,0,945.0,102.0,3.0,21.2,919.0,1024.31,758.53
2018,4,20,11,15,946.0,103.5,3.05,21.45,932.0,1028.96,760.69
2018,4,20,11,30,947.0,105.0,3.1,21.7,945.0,1030.04,760.67
2018,4,20,11,45,947.5,105.5,3.15,22.0,950.5,1026.02,757.31
2018,4,20,12,0,948.0,106.0,3.2,22.3,956.0,1018.46,751.79
2018,4,20,12,15,947.0,106.5,3.2,22.45,953.5,1005.98,743.2
2018,4,20,12,30,946.0,107.0,3.2,22.6,951.0,990.08,732.5
2018,4,20,12,45,943.5,106.5,3.25,22.7,940.5,968.47,718.62
2018,4,20,13,0,941.0,106.0,3.3,22.8,930.0,943.68,702.68
2018,4,20,13,15,936.0,105.5,3.35,22.8,911.5,913.69,683.48
2018,4,20,13,30,931.0,105.0,3.4,22.8,893.0,880.91,662.31
2018,4,20,13,45,924.0,104.0,3.45,22.85,867.0,843.41,637.63
2018,4,20,14,0,917.0,103.0,3.5,22.9,841.0,803.61,611.16
2018,4,20,14,15,908.0,102.0,3.55,22.75,808.5,760.24,582.36
2018,4,20,14,30,899.0,101.0,3.6,22.6,776.0,715.12,551.95
2018,4,20,14,45,887.5,99.5,3.7,22.5,737.5,666.39,516.56
2018,4,20,15,0,876.0,98.0,3.8,22.4,699.0,616.59,479.09
2018,4,20,15,15,861.5,95.5,3.8,22.4,655.5,563.38,437.59
2018,4,20,15,30,847.0,93.0,3.8,22.4,612.0,508.17,393.46
2018,4,20,15,45,827.5,90.0,3.95,21.65,564.0,451.67,348.28
2018,4,20,16,0,808.0,87.0,4.1,20.9,516.0,395.99,302.08
2018,4,20,16,15,782.5,83.5,4.1,20.15,465.0,338.9,253.29
2018,4,20,16,30,757.0,80.0,4.1,19.4,414.0,283.82,205.07
2018,4,20,16,45,721.5,75.5,4.1,18.65,361.5,227.84,156.2
2018,4,20,17,0,686.0,71.0,4.1,17.9,309.0,172.89,109.29
2018,4,20,17,15,635.5,64.5,4.0,16.9,256.5,120.73,68.66
2018,4,20,17,30,585.0,58.0,3.9,15.9,204.0,74.32,39.13
2018,4,20,17,45,509.0,50.0,3.8,14.9,155.5,35.41,25.74
2018,4,20,18,0,433.0,42.0,3.7,13.9,107.0,31.33,21.77
2018,4,20,18,15,310.5,31.0,3.65,13.25,68.5,24.08,14.22
2018,4,20,18,30,188.0,20.0,3.6,12.6,30.0,16.26,0.0
2018,4,20,18,45,94.0,10.0,3.55,12.0,15.0,9.83,0.0
2018,4,20,19,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.25,7.25,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,8.0,10.0,18.8,0.0
2018,4,21,5,45,202.0,22.0,1.5,8.75,40.5,68.76,9.98
2018,4,21,6,0,334.0,35.0,1.6,9.5,71.0,132.12,90.69
2018,4,21,6,15,427.0,44.5,1.6,10.15,116.5,190.02,143.2
2018,4,21,6,30,520.0,54.0,1.6,10.8,162.0,257.89,203.08
2018,4,21,6,45,580.5,60.5,1.6,11.45,213.0,318.5,256.75
2018,4,21,7,0,641.0,67.0,1.6,12.1,264.0,384.71,313.34
2018,4,21,7,15,682.5,72.5,1.5,12.7,317.0,445.14,363.14
2018,4,21,7,30,724.0,78.0,1.4,13.3,370.0,506.81,411.82
2018,4,21,7,45,732.0,87.0,1.3,13.9,416.0,555.89,448.52
2018,4,21,8,0,740.0,96.0,1.2,14.5,462.0,605.94,484.25
2018,4,21,8,15,773.0,97.5,1.2,15.15,514.5,660.28,522.67
2018,4,21,8,30,806.0,99.0,1.2,15.8,567.0,717.14,560.05
2018,4,21,8,45,833.0,98.5,1.25,16.45,615.5,767.3,592.28
2018,4,21,9,0,860.0,98.0,1.3,17.1,664.0,812.28,620.39
2018,4,21,9,15,874.0,99.5,1.35,17.8,705.0,851.97,644.38
2018,4,21,9,30,888.0,101.0,1.4,18.5,746.0,889.65,666.75
2018,4,21,9,45,899.0,102.5,1.4,19.2,782.0,922.38,684.89
2018,4,21,10,0,910.0,104.0,1.4,19.9,818.0,952.48,701.16
2018,4,21,10,15,917.5,104.0,1.45,20.5,846.0,974.88,713.36
2018,4,21,10,30,925.0,104.0,1.5,21.1,874.0,994.18,723.66
2018,4,21,10,45,930.0,105.0,1.55,21.7,895.5,1008.93,731.14
2018,4,21,11,0,935.0,106.0,1.6,22.3,917.0,1020.3,736.58
2018,4,21,11,15,938.0,107.0,1.6,22.7,931.0,1026.25,738.55
2018,4,21,11,30,941.0,108.0,1.6,23.1,945.0,1028.68,738.49
2018,4,21,11,45,942.5,108.0,1.65,23.5,951.0,1025.07,735.56
2018,4,21,12,0,944.0,108.0,1.7,23.9,957.0,1017.94,730.58
2018,4,21,12,15,944.0,107.5,1.7,24.1,954.5,1005.37,722.19
2018,4,21,12,30,944.0,107.0,1.7,24.3,952.0,989.4,711.81
2018,4,21,12,45,942.0,106.5,1.7,24.45,942.0,968.25,698.39
2018,4,21,13,0,940.0,106.0,1.7,24.6,932.0,943.93,683.04
2018,4,21,13,15,936.0,105.5,1.7,24.65,914.0,914.8,664.89
2018,4,21,13,30,932.0,105.0,1.7,24.7,896.0,882.85,644.88
2018,4,21,13,45,926.5,103.5,1.7,24.8,870.5,846.02,621.45
2018,4,21,14,0,921.0,102.0,1.7,24.9,845.0,806.78,596.29
2018,4,21,14,15,912.5,100.5,1.75,24.85,812.5,763.14,568.71
2018,4,21,14,30,904.0,99.0,1.8,24.8,780.0,717.71,539.48
2018,4,21,14,45,893.0,97.5,1.8,24.75,742.0,669.11,505.41
2018,4,21,15,0,882.0,96.0,1.8,24.7,704.0,619.38,469.19
2018,4,21,15,15,867.5,93.5,1.8,24.7,660.0,565.91,429.14
2018,4,21,15,30,853.0,91.0,1.8,24.7,616.0,512.15,387.65
2018,4,21,15,45,798.0,97.5,1.8,24.45,558.0,446.8,336.75
2018,4,21,16,0,743.0,104.0,1.8,24.2,500.0,385.62,287.81
2018,4,21,16,15,729.0,96.5,1.8,23.75,453.0,331.94,243.17
2018,4,21,16,30,715.0,89.0,1.8,23.3,406.0,279.13,198.02
2018,4,21,16,45,695.0,81.5,1.8,22.9,358.0,226.02,152.31
2018,4,21,17,0,675.0,74.0,1.8,22.5,310.0,174.85,108.94
2018,4,21,17,15,629.0,67.0,1.7,21.35,258.5,123.32,69.54
2018,4,21,17,30,583.0,60.0,1.6,20.2,207.0,77.05,40.31
2018,4,21,17,45,509.5,52.5,1.55,19.05,159.0,37.45,27.07
2018,4,21,18,0,436.0,45.0,1.5,17.9,111.0,33.98,23.72
2018,4,21,18,15,303.0,33.5,1.65,17.15,71.0,26.36,15.99
2018,4,21,18,30,170.0,22.0,1.8,16.4,31.0,17.41,0.0
2018,4,21,18,45,85.0,11.0,1.95,15.7,15.5,10.81,0.0
2018,4,21,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,5,15,31.0,5.5,1.2,8.1,6.0,0.0,0.0
2018,4,22,5,30,62.0,11.0,1.3,8.8,12.0,19.8,0.0
2018,4,22,5,45,194.0,25.5,1.4,9.55,44.5,72.08,20.13
2018,4,22,6,0,326.0,40.0,1.5,10.3,77.0,135.83,94.47
2018,4,22,6,15,426.5,49.5,1.55,10.9,124.0,196.27,148.32
2018,4,22,6,30,527.0,59.0,1.6,11.5,171.0,267.25,210.39
2018,4,22,6,45,591.5,66.0,1.65,12.1,224.0,330.74,266.17
2018,4,22,7,0,656.0,73.0,1.7,12.7,277.0,400.16,325.16
2018,4,22,7,15,680.0,80.0,1.65,13.55,325.5,454.04,369.34
2018,4,22,7,30,704.0,87.0,1.6,14.4,374.0,509.04,412.43
2018,4,22,7,45,652.5,108.5,1.5,15.2,402.0,534.39,430.13
2018,4,22,8,0,601.0,130.0,1.4,16.0,430.0,553.18,441.8
2018,4,22,8,15,619.0,140.0,1.35,16.7,476.0,602.43,476.58
2018,4,22,8,30,637.0,150.0,1.3,17.4,522.0,651.43,509.7
2018,4,22,8,45,651.0,159.5,1.25,18.05,565.5,696.25,538.84
2018,4,22,9,0,665.0,169.0,1.2,18.7,609.0,740.02,566.38
2018,4,22,9,15,731.0,158.5,1.2,19.2,669.5,804.91,608.0
2018,4,22,9,30,797.0,148.0,1.2,19.7,730.0,867.78,646.91
2018,4,22,9,45,805.5,154.5,1.25,20.15,766.0,901.36,666.63
2018,4,22,10,0,814.0,161.0,1.3,20.6,802.0,932.41,684.92
2018,4,22,10,15,752.5,197.0,1.35,20.95,806.0,930.58,682.18
2018,4,22,10,30,691.0,233.0,1.4,21.3,810.0,919.51,673.98
2018,4,22,10,45,605.5,282.5,1.45,21.65,797.0,893.94,654.35
2018,4,22,11,0,520.0,332.0,1.5,22.0,784.0,863.87,631.36
2018,4,22,11,15,499.5,345.5,1.5,22.35,785.0,857.51,625.56
2018,4,22,11,30,479.0,359.0,1.5,22.7,786.0,848.87,618.08
2018,4,22,11,45,485.5,360.5,1.55,23.05,796.0,852.06,619.87
2018,4,22,12,0,492.0,362.0,1.6,23.4,806.0,853.14,620.2
2018,4,22,12,15,499.5,357.5,1.6,23.7,807.0,846.98,615.64
2018,4,22,12,30,507.0,353.0,1.6,24.0,808.0,838.71,609.8
2018,4,22,12,45,600.5,303.0,1.65,24.3,836.0,861.2,627.44
2018,4,22,13,0,694.0,253.0,1.7,24.6,864.0,879.03,641.5
2018,4,22,13,15,777.5,203.0,1.7,24.75,875.0,880.85,643.17
2018,4,22,13,30,861.0,153.0,1.7,24.9,886.0,874.62,639.27
2018,4,22,13,45,858.0,148.5,1.7,25.05,861.0,838.32,615.76
2018,4,22,14,0,855.0,144.0,1.7,25.2,836.0,799.69,590.85
2018,4,22,14,15,848.0,139.5,1.7,25.2,803.0,755.98,562.63
2018,4,22,14,30,841.0,135.0,1.7,25.2,770.0,710.6,531.96
2018,4,22,14,45,800.5,139.5,1.7,25.2,719.5,650.93,489.62
2018,4,22,15,0,760.0,144.0,1.7,25.2,669.0,591.78,446.78
2018,4,22,15,15,782.0,125.5,1.7,25.2,636.0,549.42,415.47
2018,4,22,15,30,804.0,107.0,1.7,25.2,603.0,502.36,379.4
2018,4,22,15,45,799.0,102.0,1.6,25.0,562.5,452.6,339.71
2018,4,22,16,0,794.0,97.0,1.5,24.8,522.0,402.22,298.27
2018,4,22,16,15,767.0,93.5,1.4,24.5,471.0,345.36,251.18
2018,4,22,16,30,740.0,90.0,1.3,24.2,420.0,288.23,203.06
2018,4,22,16,45,704.0,84.0,1.25,23.95,366.5,231.44,155.23
2018,4,22,17,0,668.0,78.0,1.2,23.7,313.0,178.35,111.27
2018,4,22,17,15,590.0,74.0,1.15,22.55,256.5,126.22,72.98
2018,4,22,17,30,512.0,70.0,1.1,21.4,200.0,83.08,46.88
2018,4,22,17,45,457.5,59.5,1.1,20.25,155.5,43.61,32.27
2018,4,22,18,0,403.0,49.0,1.1,19.1,111.0,37.63,26.77
2018,4,22,18,15,280.5,36.5,1.15,18.4,72.0,28.21,17.58
2018,4,22,18,30,158.0,24.0,1.2,17.7,33.0,19.04,0.0
2018,4,22,18,45,79.0,12.0,1.3,17.05,16.5,11.8,0.0
2018,4,22,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,23,5,15,17.5,5.5,1.0,11.45,6.0,0.0,0.0
2018,4,23,5,30,35.0,11.0,1.0,11.9,12.0,15.98,0.0
2018,4,23,5,45,107.5,26.0,1.0,12.3,37.0,53.53,19.12
2018,4,23,6,0,180.0,41.0,1.0,12.7,62.0,100.57,70.55
2018,4,23,6,15,253.0,55.5,1.1,13.2,101.5,148.98,112.75
2018,4,23,6,30,326.0,70.0,1.2,13.7,141.0,205.45,161.56
2018,4,23,6,45,368.0,84.0,1.3,14.2,184.0,255.97,205.51
2018,4,23,7,0,410.0,98.0,1.4,14.7,227.0,310.49,251.65
2018,4,23,7,15,488.0,105.5,1.4,15.4,286.5,380.31,308.35
2018,4,23,7,30,566.0,113.0,1.4,16.1,346.0,460.09,370.86
2018,4,23,7,45,643.0,111.5,1.4,16.8,409.0,533.28,426.49
2018,4,23,8,0,720.0,110.0,1.4,17.5,472.0,611.71,484.14
2018,4,23,8,15,745.0,114.5,1.4,18.1,521.5,664.84,521.1
2018,4,23,8,30,770.0,119.0,1.4,18.7,571.0,717.98,556.23
2018,4,23,8,45,788.5,123.0,1.4,19.3,617.0,762.66,584.09
2018,4,23,9,0,807.0,127.0,1.4,19.9,663.0,808.75,612.42
2018,4,23,9,15,828.5,126.0,1.3,20.5,705.5,850.58,636.03
2018,4,23,9,30,850.0,125.0,1.2,21.1,748.0,890.88,657.97
2018,4,23,9,45,869.0,122.5,1.1,21.7,785.0,920.05,672.09
2018,4,23,10,0,888.0,120.0,1.0,22.3,822.0,952.44,687.99
2018,4,23,10,15,894.5,121.0,0.95,22.9,849.5,974.4,697.84
2018,4,23,10,30,901.0,122.0,0.9,23.5,877.0,993.31,705.82
2018,4,23,10,45,905.5,124.0,0.9,24.1,898.5,1008.17,712.31
2018,4,23,11,0,910.0,126.0,0.9,24.7,920.0,1019.72,716.88
2018,4,23,11,15,913.0,126.0,0.95,24.9,933.0,1024.34,719.5
2018,4,23,11,30,916.0,126.0,1.0,25.1,946.0,1025.55,720.26
2018,4,23,11,45,916.0,127.5,1.1,25.35,951.5,1021.95,719.04
2018,4,23,12,0,916.0,129.0,1.2,25.6,957.0,1014.94,715.81
2018,4,23,12,15,914.5,129.0,1.25,25.7,954.0,1001.61,708.29
2018,4,23,12,30,913.0,129.0,1.3,25.8,951.0,985.02,698.87
2018,4,23,12,45,909.5,129.0,1.4,25.85,940.0,963.43,687.24
2018,4,23,13,0,906.0,129.0,1.5,25.9,929.0,938.84,673.61
2018,4,23,13,15,901.5,128.5,1.5,25.95,911.0,910.01,655.85
2018,4,23,13,30,897.0,128.0,1.5,26.0,893.0,878.49,636.34
2018,4,23,13,45,890.5,126.5,1.55,26.0,867.5,841.86,614.09
2018,4,23,14,0,884.0,125.0,1.6,26.0,842.0,803.01,590.13
2018,4,23,14,15,875.5,122.5,1.65,25.9,809.5,759.7,563.06
2018,4,23,14,30,867.0,120.0,1.7,25.8,777.0,714.71,534.1
2018,4,23,14,45,855.5,117.5,1.7,25.7,738.5,665.96,499.97
2018,4,23,15,0,844.0,115.0,1.7,25.6,700.0,616.18,464.18
2018,4,23,15,15,828.0,112.5,1.7,25.6,656.5,563.23,424.88
2018,4,23,15,30,812.0,110.0,1.7,25.6,613.0,510.27,384.4
2018,4,23,15,45,792.0,106.0,1.75,25.25,565.0,454.35,341.17
2018,4,23,16,0,772.0,102.0,1.8,24.9,517.0,399.38,297.13
2018,4,23,16,15,745.0,98.0,1.85,24.45,466.5,340.92,249.29
2018,4,23,16,30,718.0,94.0,1.9,24.0,416.0,286.73,203.6
2018,4,23,16,45,681.0,88.0,1.95,23.55,363.5,230.9,156.56
2018,4,23,17,0,644.0,82.0,2.0,23.1,311.0,178.93,113.4
2018,4,23,17,15,592.0,75.0,2.0,21.95,259.0,128.39,74.93
2018,4,23,17,30,540.0,68.0,2.0,20.8,207.0,83.83,46.45
2018,4,23,17,45,462.5,59.0,2.0,19.6,159.0,43.56,32.34
2018,4,23,18,0,385.0,50.0,2.0,18.4,111.0,38.36,27.51
2018,4,23,18,15,270.5,37.0,2.25,17.65,72.0,28.53,18.03
2018,4,23,18,30,156.0,24.0,2.5,16.9,33.0,18.97,0.0
2018,4,23,18,45,78.0,12.0,2.7,16.15,16.5,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
