Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,24,5,15,34.5,6.5,1.85,9.45,7.5,0.0,0.0
2018,4,24,5,30,69.0,13.0,2.1,10.0,15.0,23.16,0.0
2018,4,24,5,45,184.0,28.0,2.35,10.5,47.0,75.01,33.56
2018,4,24,6,0,299.0,43.0,2.6,11.0,79.0,134.13,95.19
2018,4,24,6,15,391.5,54.0,2.6,11.55,125.5,192.24,146.68
2018,4,24,6,30,484.0,65.0,2.6,12.1,172.0,260.52,206.59
2018,4,24,6,45,526.5,74.5,2.65,12.65,218.5,315.48,255.58
2018,4,24,7,0,569.0,84.0,2.7,13.2,265.0,374.13,306.16
2018,4,24,7,15,584.5,95.5,2.65,13.8,310.5,424.13,347.88
2018,4,24,7,30,600.0,107.0,2.6,14.4,356.0,474.57,388.29
2018,4,24,7,45,630.5,115.0,2.6,15.0,406.5,530.75,431.97
2018,4,24,8,0,661.0,123.0,2.6,15.6,457.0,588.23,475.19
2018,4,24,8,15,723.5,118.5,2.55,16.05,517.5,655.59,525.24
2018,4,24,8,30,786.0,114.0,2.5,16.5,578.0,723.62,572.89
2018,4,24,8,45,818.5,112.0,2.45,17.0,628.0,775.82,607.01
2018,4,24,9,0,851.0,110.0,2.4,17.5,678.0,827.76,640.26
2018,4,24,9,15,865.0,112.5,2.4,17.9,720.0,868.31,665.56
2018,4,24,9,30,879.0,115.0,2.4,18.3,762.0,901.68,685.69
2018,4,24,9,45,888.5,117.0,2.4,18.75,797.0,933.17,704.29
2018,4,24,10,0,898.0,119.0,2.4,19.2,832.0,961.99,720.95
2018,4,24,10,15,905.0,120.0,2.45,19.55,860.0,984.55,734.17
2018,4,24,10,30,912.0,121.0,2.5,19.9,888.0,1004.05,745.43
2018,4,24,10,45,917.0,122.0,2.55,20.2,909.0,1018.41,753.56
2018,4,24,11,0,922.0,123.0,2.6,20.5,930.0,1029.44,759.64
2018,4,24,11,15,924.5,123.5,2.65,20.7,943.0,1034.11,761.99
2018,4,24,11,30,927.0,124.0,2.7,20.9,956.0,1035.31,762.27
2018,4,24,11,45,927.5,125.0,2.8,21.1,961.5,1031.61,760.0
2018,4,24,12,0,928.0,126.0,2.9,21.3,967.0,1024.46,755.59
2018,4,24,12,15,916.0,132.5,2.95,21.4,961.0,1007.59,744.75
2018,4,24,12,30,904.0,139.0,3.0,21.5,955.0,987.65,732.0
2018,4,24,12,45,870.0,153.5,3.1,21.6,931.5,956.85,712.44
2018,4,24,13,0,836.0,168.0,3.2,21.7,908.0,919.89,688.65
2018,4,24,13,15,881.5,141.5,3.3,21.65,908.0,906.45,681.11
2018,4,24,13,30,927.0,115.0,3.4,21.6,908.0,891.74,672.52
2018,4,24,13,45,910.5,119.0,3.5,21.55,879.0,851.58,646.35
2018,4,24,14,0,894.0,123.0,3.6,21.5,850.0,809.73,618.86
2018,4,24,14,15,805.5,155.0,3.7,21.2,791.0,741.98,572.91
2018,4,24,14,30,717.0,187.0,3.8,20.9,732.0,676.98,525.07
2018,4,24,14,45,750.5,162.0,3.9,20.65,707.5,641.34,500.16
2018,4,24,15,0,784.0,137.0,4.0,20.4,683.0,602.43,471.63
2018,4,24,15,15,818.0,118.0,4.0,20.4,656.0,564.02,441.53
2018,4,24,15,30,852.0,99.0,4.0,20.4,629.0,520.9,406.58
2018,4,24,15,45,816.0,99.5,4.05,19.5,575.0,460.06,357.97
2018,4,24,16,0,780.0,100.0,4.1,18.6,521.0,401.76,309.87
2018,4,24,16,15,723.0,102.0,4.05,17.95,463.0,338.15,256.34
2018,4,24,16,30,666.0,104.0,4.0,17.3,405.0,282.02,208.2
2018,4,24,16,45,607.5,98.5,3.95,16.7,347.0,224.56,159.19
2018,4,24,17,0,549.0,93.0,3.9,16.1,289.0,173.43,116.5
2018,4,24,17,15,557.5,80.5,3.7,15.25,252.0,130.35,80.2
2018,4,24,17,30,566.0,68.0,3.5,14.4,215.0,86.4,48.71
2018,4,24,17,45,484.0,59.5,3.3,13.6,165.5,44.99,34.46
2018,4,24,18,0,402.0,51.0,3.1,12.8,116.0,39.12,28.88
2018,4,24,18,15,284.5,38.0,3.05,12.3,75.5,29.28,19.25
2018,4,24,18,30,167.0,25.0,3.0,11.8,35.0,19.74,2.17
2018,4,24,18,45,83.5,12.5,2.95,11.3,17.5,12.29,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.0,2.3,7.0,8.0,0.0,0.0
2018,4,25,5,30,82.0,14.0,2.6,7.6,16.0,26.33,0.0
2018,4,25,5,45,207.0,28.5,2.85,8.15,50.0,81.39,41.2
2018,4,25,6,0,332.0,43.0,3.1,8.7,84.0,143.35,103.18
2018,4,25,6,15,424.0,52.5,3.15,9.2,131.0,202.2,156.04
2018,4,25,6,30,516.0,62.0,3.2,9.7,178.0,270.62,217.02
2018,4,25,6,45,566.5,70.5,3.2,10.2,228.0,329.59,269.98
2018,4,25,7,0,617.0,79.0,3.2,10.7,278.0,393.07,325.16
2018,4,25,7,15,668.0,83.0,3.15,11.25,333.0,455.98,378.09
2018,4,25,7,30,719.0,87.0,3.1,11.8,388.0,522.62,432.2
2018,4,25,7,45,696.5,99.5,3.05,12.4,421.5,556.27,458.01
2018,4,25,8,0,674.0,112.0,3.0,13.0,455.0,586.21,479.93
2018,4,25,8,15,748.0,108.0,2.9,13.6,523.5,662.71,537.53
2018,4,25,8,30,822.0,104.0,2.8,14.2,592.0,741.28,592.31
2018,4,25,8,45,838.0,107.0,2.7,14.85,637.5,787.22,621.47
2018,4,25,9,0,854.0,110.0,2.6,15.5,683.0,831.75,649.15
2018,4,25,9,15,866.0,112.5,2.55,16.05,723.5,870.65,672.88
2018,4,25,9,30,878.0,115.0,2.5,16.6,764.0,902.25,691.21
2018,4,25,9,45,886.5,117.0,2.5,17.1,798.0,932.76,709.21
2018,4,25,10,0,895.0,119.0,2.5,17.6,832.0,960.57,725.23
2018,4,25,10,15,900.5,120.5,2.55,18.05,859.0,982.15,737.65
2018,4,25,10,30,906.0,122.0,2.6,18.5,886.0,1000.63,748.07
2018,4,25,10,45,909.5,124.0,2.65,18.95,906.5,1014.48,755.51
2018,4,25,11,0,913.0,126.0,2.7,19.4,927.0,1025.0,760.86
2018,4,25,11,15,914.5,126.5,2.8,19.75,939.0,1028.6,762.58
2018,4,25,11,30,916.0,127.0,2.9,20.1,951.0,1028.78,762.22
2018,4,25,11,45,915.5,127.5,3.0,20.4,955.5,1023.6,758.59
2018,4,25,12,0,915.0,128.0,3.1,20.7,960.0,1015.03,752.87
2018,4,25,12,15,914.5,127.5,3.2,20.8,957.0,1002.11,744.93
2018,4,25,12,30,914.0,127.0,3.3,20.9,954.0,985.93,734.88
2018,4,25,12,45,912.0,125.5,3.4,21.0,943.0,964.17,721.13
2018,4,25,13,0,910.0,124.0,3.5,21.1,932.0,939.37,705.32
2018,4,25,13,15,905.0,123.5,3.6,21.05,913.5,910.02,686.75
2018,4,25,13,30,900.0,123.0,3.7,21.0,895.0,878.02,666.23
2018,4,25,13,45,894.0,121.5,3.8,20.95,869.5,841.73,642.54
2018,4,25,14,0,888.0,120.0,3.9,20.9,844.0,803.19,617.02
2018,4,25,14,15,879.0,118.5,3.95,20.65,812.0,760.37,588.42
2018,4,25,14,30,870.0,117.0,4.0,20.4,780.0,715.91,558.15
2018,4,25,14,45,858.0,114.5,4.1,20.1,741.5,667.12,522.49
2018,4,25,15,0,846.0,112.0,4.2,19.8,703.0,616.53,484.48
2018,4,25,15,15,831.0,109.0,4.2,19.8,659.5,563.61,442.85
2018,4,25,15,30,816.0,106.0,4.2,19.8,616.0,510.59,400.02
2018,4,25,15,45,794.5,104.0,4.3,18.8,568.5,455.73,356.16
2018,4,25,16,0,773.0,102.0,4.4,17.8,521.0,401.96,311.57
2018,4,25,16,15,738.5,99.0,4.45,17.1,468.5,341.8,260.33
2018,4,25,16,30,704.0,96.0,4.5,16.4,416.0,286.72,212.18
2018,4,25,16,45,663.5,91.0,4.55,15.7,363.0,231.75,164.07
2018,4,25,17,0,623.0,86.0,4.6,15.0,310.0,181.01,120.38
2018,4,25,17,15,578.0,78.0,4.5,14.25,260.0,131.51,80.6
2018,4,25,17,30,533.0,70.0,4.4,13.5,210.0,87.2,50.38
2018,4,25,17,45,453.5,61.0,4.35,12.7,161.5,47.12,36.5
2018,4,25,18,0,374.0,52.0,4.3,11.9,113.0,39.85,29.66
2018,4,25,18,15,267.0,39.5,4.15,11.45,75.0,30.43,20.41
2018,4,25,18,30,160.0,27.0,4.0,11.0,37.0,21.37,4.68
2018,4,25,18,45,83.0,14.0,3.9,10.55,19.0,13.76,0.0
2018,4,25,19,0,6.0,1.0,3.8,10.1,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.95,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,3.1,7.55,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,3.3,7.9,5.0,5.23,0.0
2018,4,26,5,45,12.0,14.5,3.5,8.3,16.0,16.62,5.54
2018,4,26,6,0,22.0,24.0,3.7,8.7,27.0,29.2,18.23
2018,4,26,6,15,33.5,34.0,3.75,9.15,40.5,46.82,33.86
2018,4,26,6,30,45.0,44.0,3.8,9.6,54.0,63.35,48.66
2018,4,26,6,45,193.0,72.0,3.9,10.05,132.5,163.9,134.74
2018,4,26,7,0,341.0,100.0,4.0,10.5,211.0,282.29,235.41
2018,4,26,7,15,492.0,100.0,3.95,10.95,291.0,379.5,317.35
2018,4,26,7,30,643.0,100.0,3.9,11.4,371.0,494.57,411.87
2018,4,26,7,45,688.0,102.0,3.85,11.85,425.5,555.2,460.11
2018,4,26,8,0,733.0,104.0,3.8,12.3,480.0,618.24,509.06
2018,4,26,8,15,755.5,108.0,3.8,12.8,528.5,667.39,545.71
2018,4,26,8,30,778.0,112.0,3.8,13.3,577.0,718.46,581.51
2018,4,26,8,45,794.0,116.0,3.75,13.75,621.5,763.86,612.28
2018,4,26,9,0,810.0,120.0,3.7,14.2,666.0,807.96,641.58
2018,4,26,9,15,827.5,120.5,3.75,14.6,707.0,847.98,668.08
2018,4,26,9,30,845.0,121.0,3.8,15.0,748.0,886.27,693.09
2018,4,26,9,45,860.0,120.5,3.85,15.45,783.5,913.86,710.18
2018,4,26,10,0,875.0,120.0,3.9,15.9,819.0,944.4,729.35
2018,4,26,10,15,881.5,121.5,4.0,16.2,846.5,966.53,743.28
2018,4,26,10,30,888.0,123.0,4.1,16.5,874.0,985.65,755.21
2018,4,26,10,45,893.0,123.5,4.2,16.8,894.5,999.15,763.36
2018,4,26,11,0,898.0,124.0,4.3,17.1,915.0,1009.41,769.41
2018,4,26,11,15,901.0,124.5,4.4,17.3,928.0,1014.42,772.43
2018,4,26,11,30,904.0,125.0,4.5,17.5,941.0,1016.05,773.49
2018,4,26,11,45,905.0,125.0,4.6,17.65,946.0,1011.85,770.82
2018,4,26,12,0,906.0,125.0,4.7,17.8,951.0,1004.3,765.97
2018,4,26,12,15,906.0,125.0,4.8,17.75,949.0,992.47,758.86
2018,4,26,12,30,906.0,125.0,4.9,17.7,947.0,977.39,749.56
2018,4,26,12,45,905.0,124.0,4.95,17.65,937.5,957.2,736.33
2018,4,26,13,0,904.0,123.0,5.0,17.6,928.0,933.95,720.99
2018,4,26,13,15,900.5,121.5,5.05,17.4,910.0,905.08,702.04
2018,4,26,13,30,897.0,120.0,5.1,17.2,892.0,873.49,681.07
2018,4,26,13,45,892.0,118.5,5.15,17.05,867.5,838.13,657.09
2018,4,26,14,0,887.0,117.0,5.2,16.9,843.0,800.46,631.23
2018,4,26,14,15,879.5,115.5,5.2,16.6,812.0,758.81,602.29
2018,4,26,14,30,872.0,114.0,5.2,16.3,781.0,715.4,571.74
2018,4,26,14,45,862.5,111.5,5.25,16.05,743.5,668.18,535.9
2018,4,26,15,0,853.0,109.0,5.3,15.8,706.0,618.86,497.48
2018,4,26,15,15,838.0,106.0,5.3,15.8,662.5,565.65,454.38
2018,4,26,15,30,823.0,103.0,5.3,15.8,619.0,512.32,410.11
2018,4,26,15,45,806.0,99.5,5.3,15.15,572.5,457.75,364.6
2018,4,26,16,0,789.0,96.0,5.3,14.5,526.0,403.79,318.14
2018,4,26,16,15,766.5,91.5,5.25,14.1,476.5,347.86,268.58
2018,4,26,16,30,744.0,87.0,5.2,13.7,427.0,293.64,219.53
2018,4,26,16,45,710.5,83.0,5.15,13.25,375.5,236.65,168.36
2018,4,26,17,0,677.0,79.0,5.1,12.8,324.0,185.4,122.97
2018,4,26,17,15,628.0,72.5,4.9,12.3,272.0,133.68,80.82
2018,4,26,17,30,579.0,66.0,4.7,11.8,220.0,87.54,49.1
2018,4,26,17,45,504.0,58.0,4.5,11.25,170.5,45.63,35.4
2018,4,26,18,0,429.0,50.0,4.3,10.7,121.0,37.7,27.94
2018,4,26,18,15,316.0,38.5,4.15,10.3,81.0,30.29,20.5
2018,4,26,18,30,203.0,27.0,4.0,9.9,41.0,21.3,6.17
2018,4,26,18,45,106.0,14.5,3.85,9.45,21.5,14.25,0.0
2018,4,26,19,0,9.0,2.0,3.7,9.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,8.9,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,27,5,15,46.0,9.0,1.45,8.35,10.5,0.0,0.0
2018,4,27,5,30,92.0,18.0,1.6,9.2,21.0,32.29,0.0
2018,4,27,5,45,217.5,31.5,1.75,10.05,55.5,89.34,51.61
2018,4,27,6,0,343.0,45.0,1.9,10.9,90.0,150.17,108.42
2018,4,27,6,15,386.5,53.5,2.1,11.45,126.0,193.35,148.67
2018,4,27,6,30,430.0,62.0,2.3,12.0,162.0,240.74,191.93
2018,4,27,6,45,260.0,75.5,2.55,12.55,140.5,203.04,165.34
2018,4,27,7,0,90.0,89.0,2.8,13.1,119.0,138.01,112.14
2018,4,27,7,15,61.5,104.0,2.8,13.5,126.0,138.2,112.25
2018,4,27,7,30,33.0,119.0,2.8,13.9,133.0,139.88,112.94
2018,4,27,7,45,29.0,128.0,2.85,14.25,141.5,147.8,119.04
2018,4,27,8,0,25.0,137.0,2.9,14.6,150.0,155.35,124.67
2018,4,27,8,15,47.0,177.0,2.9,14.95,204.0,214.01,172.45
2018,4,27,8,30,69.0,217.0,2.9,15.3,258.0,274.53,220.62
2018,4,27,8,45,115.0,237.0,2.9,15.65,312.0,341.65,273.85
2018,4,27,9,0,161.0,257.0,2.9,16.0,366.0,404.28,322.56
2018,4,27,9,15,115.5,238.0,2.95,16.3,318.5,349.01,277.6
2018,4,27,9,30,70.0,219.0,3.0,16.6,271.0,283.66,224.82
2018,4,27,9,45,49.0,219.5,3.05,16.85,256.5,266.37,210.11
2018,4,27,10,0,28.0,220.0,3.1,17.1,242.0,248.01,194.39
2018,4,27,10,15,33.5,249.0,3.15,17.3,276.5,283.32,221.67
2018,4,27,10,30,39.0,278.0,3.2,17.5,311.0,318.62,248.5
2018,4,27,10,45,131.5,344.5,3.3,17.65,460.0,485.44,377.48
2018,4,27,11,0,224.0,411.0,3.4,17.8,609.0,645.07,495.6
2018,4,27,11,15,217.5,424.5,3.45,17.9,619.0,651.71,498.66
2018,4,27,11,30,211.0,438.0,3.5,18.0,629.0,657.28,501.91
2018,4,27,11,45,170.0,436.0,3.55,18.15,590.5,612.26,467.8
2018,4,27,12,0,129.0,434.0,3.6,18.3,552.0,567.08,433.59
2018,4,27,12,15,213.0,431.0,3.65,18.35,625.0,640.15,489.73
2018,4,27,12,30,297.0,428.0,3.7,18.4,698.0,715.11,545.54
2018,4,27,12,45,369.5,397.0,3.75,18.45,729.0,741.72,566.67
2018,4,27,13,0,442.0,366.0,3.8,18.5,760.0,767.87,587.5
2018,4,27,13,15,404.5,362.0,3.9,18.45,717.0,716.6,550.61
2018,4,27,13,30,367.0,358.0,4.0,18.4,674.0,663.73,512.55
2018,4,27,13,45,469.5,314.5,4.1,18.3,707.0,691.65,536.65
2018,4,27,14,0,572.0,271.0,4.2,18.2,740.0,709.18,552.42
2018,4,27,14,15,684.0,215.5,4.25,18.05,755.0,713.95,558.9
2018,4,27,14,30,796.0,160.0,4.3,17.9,770.0,708.3,557.27
2018,4,27,14,45,781.0,157.0,4.35,17.75,731.0,658.77,520.18
2018,4,27,15,0,766.0,154.0,4.4,17.6,692.0,609.32,482.45
2018,4,27,15,15,761.5,146.0,4.4,17.6,653.0,560.79,444.13
2018,4,27,15,30,757.0,138.0,4.4,17.6,614.0,511.35,404.05
2018,4,27,15,45,736.5,133.0,4.5,17.0,567.0,456.72,359.82
2018,4,27,16,0,716.0,128.0,4.6,16.4,520.0,403.21,315.06
2018,4,27,16,15,689.0,122.0,4.55,16.0,470.0,347.88,267.32
2018,4,27,16,30,662.0,116.0,4.5,15.6,420.0,294.88,220.67
2018,4,27,16,45,624.0,109.0,4.45,15.2,368.0,240.94,173.42
2018,4,27,17,0,586.0,102.0,4.4,14.8,316.0,191.05,130.4
2018,4,27,17,15,532.5,93.5,4.15,14.25,264.5,142.15,91.36
2018,4,27,17,30,479.0,85.0,3.9,13.7,213.0,98.49,61.18
2018,4,27,17,45,402.5,73.5,3.65,13.15,165.0,58.55,41.37
2018,4,27,18,0,326.0,62.0,3.4,12.6,117.0,46.93,35.89
2018,4,27,18,15,222.5,46.5,3.1,12.05,78.0,36.07,25.41
2018,4,27,18,30,119.0,31.0,2.8,11.5,39.0,25.57,9.89
2018,4,27,18,45,61.0,16.5,2.55,10.95,20.5,16.22,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,10.2,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,5,15,17.5,7.5,1.4,8.3,8.0,0.0,0.0
2018,4,28,5,30,35.0,15.0,1.6,9.1,16.0,20.39,0.0
2018,4,28,5,45,142.5,31.5,1.85,9.9,49.0,74.23,44.96
2018,4,28,6,0,250.0,48.0,2.1,10.7,82.0,129.04,94.39
2018,4,28,6,15,288.5,62.0,2.35,11.15,117.5,170.53,132.37
2018,4,28,6,30,327.0,76.0,2.6,11.6,153.0,216.15,173.51
2018,4,28,6,45,420.5,84.5,2.8,12.1,208.5,283.33,231.51
2018,4,28,7,0,514.0,93.0,3.0,12.6,264.0,362.37,298.37
2018,4,28,7,15,559.5,101.0,3.1,13.0,316.0,421.92,348.15
2018,4,28,7,30,605.0,109.0,3.2,13.4,368.0,484.85,399.32
2018,4,28,7,45,489.0,149.0,3.25,13.8,375.5,480.43,394.08
2018,4,28,8,0,373.0,189.0,3.3,14.2,383.0,459.79,375.36
2018,4,28,8,15,444.5,190.0,3.3,14.4,442.5,535.19,434.6
2018,4,28,8,30,516.0,191.0,3.3,14.6,502.0,607.73,490.05
2018,4,28,8,45,344.0,228.5,3.3,14.8,442.5,522.02,419.69
2018,4,28,9,0,172.0,266.0,3.3,15.0,383.0,423.24,338.39
2018,4,28,9,15,97.5,243.5,3.35,15.25,310.5,339.54,270.91
2018,4,28,9,30,23.0,221.0,3.4,15.5,238.0,244.19,192.88
2018,4,28,9,45,14.0,187.5,3.45,15.7,198.0,196.49,154.53
2018,4,28,10,0,5.0,154.0,3.5,15.9,158.0,154.91,120.7
2018,4,28,10,15,8.0,187.5,3.6,16.15,194.0,191.09,149.44
2018,4,28,10,30,11.0,221.0,3.7,16.4,230.0,227.4,177.83
2018,4,28,10,45,13.0,242.5,3.75,16.7,253.5,250.78,195.74
2018,4,28,11,0,15.0,264.0,3.8,17.0,277.0,274.11,213.51
2018,4,28,11,15,22.5,268.0,3.9,17.15,288.0,291.05,226.7
2018,4,28,11,30,30.0,272.0,4.0,17.3,299.0,301.82,235.13
2018,4,28,11,45,18.0,226.0,4.05,17.5,242.0,242.76,188.69
2018,4,28,12,0,6.0,180.0,4.1,17.7,185.0,181.23,139.95
2018,4,28,12,15,9.0,211.0,4.2,17.65,219.0,214.36,166.25
2018,4,28,12,30,12.0,242.0,4.3,17.6,253.0,247.31,192.11
2018,4,28,12,45,8.5,207.5,4.4,17.55,215.0,209.77,162.72
2018,4,28,13,0,5.0,173.0,4.5,17.5,177.0,172.56,133.45
2018,4,28,13,15,6.0,177.5,4.6,17.4,182.5,177.55,137.65
2018,4,28,13,30,7.0,182.0,4.7,17.3,188.0,182.43,141.74
2018,4,28,13,45,6.0,174.0,4.75,17.15,179.0,173.48,134.82
2018,4,28,14,0,5.0,166.0,4.8,17.0,170.0,164.6,127.96
2018,4,28,14,15,33.0,213.5,4.85,16.75,239.0,231.11,182.13
2018,4,28,14,30,61.0,261.0,4.9,16.5,308.0,293.86,232.6
2018,4,28,14,45,215.0,270.0,4.9,16.2,423.5,398.51,318.2
2018,4,28,15,0,369.0,279.0,4.9,15.9,539.0,487.78,389.25
2018,4,28,15,15,263.0,274.0,4.9,15.9,453.5,404.11,322.27
2018,4,28,15,30,157.0,269.0,4.9,15.9,368.0,331.57,264.21
2018,4,28,15,45,208.5,243.5,4.85,15.3,364.5,321.6,256.82
2018,4,28,16,0,260.0,218.0,4.8,14.7,361.0,304.14,242.29
2018,4,28,16,15,333.5,188.0,4.7,14.4,353.5,286.64,225.85
2018,4,28,16,30,407.0,158.0,4.6,14.1,346.0,258.65,199.22
2018,4,28,16,45,431.5,133.0,4.5,13.8,311.0,217.44,161.82
2018,4,28,17,0,456.0,108.0,4.4,13.5,276.0,173.65,122.09
2018,4,28,17,15,470.5,91.0,4.2,13.1,240.5,132.94,86.72
2018,4,28,17,30,485.0,74.0,4.0,12.7,205.0,90.5,54.19
2018,4,28,17,45,412.5,64.0,3.75,12.3,158.5,51.98,35.27
2018,4,28,18,0,340.0,54.0,3.5,11.9,112.0,40.33,30.2
2018,4,28,18,15,240.0,41.0,3.2,11.45,75.0,31.39,21.53
2018,4,28,18,30,140.0,28.0,2.9,11.0,38.0,21.97,8.72
2018,4,28,18,45,74.5,15.0,2.6,10.5,20.0,14.74,0.0
2018,4,28,19,0,9.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,15,47.0,9.5,1.6,9.0,11.5,9.34,0.0
2018,4,29,5,30,94.0,19.0,1.9,9.5,23.0,34.08,0.0
2018,4,29,5,45,205.0,34.0,2.15,10.0,58.0,90.98,56.81
2018,4,29,6,0,316.0,49.0,2.4,10.5,93.0,148.72,109.11
2018,4,29,6,15,401.0,59.0,2.55,10.85,139.0,205.67,159.67
2018,4,29,6,30,486.0,69.0,2.7,11.2,185.0,271.61,217.92
2018,4,29,6,45,536.0,77.0,2.85,11.55,233.5,328.65,268.61
2018,4,29,7,0,586.0,85.0,3.0,11.9,282.0,390.1,321.66
2018,4,29,7,15,620.0,92.5,3.1,12.2,332.0,446.47,369.18
2018,4,29,7,30,654.0,100.0,3.2,12.5,382.0,505.0,417.02
2018,4,29,7,45,705.5,100.0,3.25,12.85,438.5,568.12,467.22
2018,4,29,8,0,757.0,100.0,3.3,13.2,495.0,632.28,516.92
2018,4,29,8,15,779.5,103.0,3.35,13.55,543.5,683.41,554.35
2018,4,29,8,30,802.0,106.0,3.4,13.9,592.0,734.24,589.95
2018,4,29,8,45,819.0,109.0,3.45,14.25,637.5,780.09,621.28
2018,4,29,9,0,836.0,112.0,3.5,14.6,683.0,824.65,651.27
2018,4,29,9,15,849.0,114.5,3.55,14.95,723.0,863.68,676.92
2018,4,29,9,30,862.0,117.0,3.6,15.3,763.0,895.5,697.26
2018,4,29,9,45,871.0,119.0,3.65,15.65,797.0,925.88,716.52
2018,4,29,10,0,880.0,121.0,3.7,16.0,831.0,953.65,733.86
2018,4,29,10,15,884.0,124.0,3.7,16.15,858.0,974.94,746.94
2018,4,29,10,30,888.0,127.0,3.7,16.3,885.0,993.13,757.97
2018,4,29,10,45,889.0,130.5,3.7,16.45,904.5,1005.73,765.25
2018,4,29,11,0,890.0,134.0,3.7,16.6,924.0,1015.02,770.42
2018,4,29,11,15,892.5,135.0,3.75,16.7,937.0,1019.86,773.2
2018,4,29,11,30,895.0,136.0,3.8,16.8,950.0,1021.38,773.88
2018,4,29,11,45,895.0,137.0,3.8,16.9,955.0,1017.11,770.44
2018,4,29,12,0,895.0,138.0,3.8,17.0,960.0,1009.54,764.93
2018,4,29,12,15,897.5,136.0,3.8,16.95,958.0,998.1,757.36
2018,4,29,12,30,900.0,134.0,3.8,16.9,956.0,983.4,747.68
2018,4,29,12,45,902.0,130.5,3.75,16.85,946.5,963.53,734.24
2018,4,29,13,0,904.0,127.0,3.7,16.8,937.0,940.54,718.73
2018,4,29,13,15,901.5,125.0,3.7,16.7,919.5,912.03,699.88
2018,4,29,13,30,899.0,123.0,3.7,16.6,902.0,880.78,679.07
2018,4,29,13,45,894.5,120.5,3.7,16.45,877.0,844.8,654.96
2018,4,29,14,0,890.0,118.0,3.7,16.3,852.0,806.5,629.02
2018,4,29,14,15,882.5,116.0,3.7,16.25,820.0,764.31,599.82
2018,4,29,14,30,875.0,114.0,3.7,16.2,788.0,720.36,569.06
2018,4,29,14,45,866.5,110.5,3.75,16.15,750.5,672.79,533.6
2018,4,29,15,0,858.0,107.0,3.8,16.1,713.0,623.98,496.05
2018,4,29,15,15,843.5,104.5,3.8,16.1,670.0,570.35,453.57
2018,4,29,15,30,829.0,102.0,3.8,16.1,627.0,517.57,410.57
2018,4,29,15,45,810.5,98.5,3.85,15.85,579.5,462.09,364.73
2018,4,29,16,0,792.0,95.0,3.9,15.6,532.0,407.38,318.1
2018,4,29,16,15,734.0,98.5,3.9,15.4,473.5,344.1,263.93
2018,4,29,16,30,676.0,102.0,3.9,15.2,415.0,288.23,215.24
2018,4,29,16,45,605.5,99.0,3.95,14.95,354.5,229.37,164.86
2018,4,29,17,0,535.0,96.0,4.0,14.7,294.0,178.16,121.98
2018,4,29,17,15,560.5,80.5,3.85,14.2,259.5,135.63,84.61
2018,4,29,17,30,586.0,65.0,3.7,13.7,225.0,90.39,49.95
2018,4,29,17,45,515.0,57.5,3.6,13.2,176.0,48.27,30.35
2018,4,29,18,0,444.0,50.0,3.5,12.7,127.0,37.08,27.25
2018,4,29,18,15,322.0,39.5,3.45,12.25,85.5,30.63,20.87
2018,4,29,18,30,200.0,29.0,3.4,11.8,44.0,22.75,10.02
2018,4,29,18,45,106.5,15.5,3.4,11.3,23.0,15.24,0.0
2018,4,29,19,0,13.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,10.6,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,30,5,15,26.0,8.5,1.7,8.0,9.5,11.34,0.0
2018,4,30,5,30,52.0,17.0,2.0,8.6,19.0,28.15,0.0
2018,4,30,5,45,106.0,33.0,2.25,9.25,45.5,64.35,40.98
2018,4,30,6,0,160.0,49.0,2.5,9.9,72.0,102.09,75.58
2018,4,30,6,15,208.0,66.0,2.55,10.4,108.5,144.95,113.52
2018,4,30,6,30,256.0,83.0,2.6,10.9,145.0,192.88,155.79
2018,4,30,6,45,319.5,96.5,2.65,11.35,192.5,254.12,208.62
2018,4,30,7,0,383.0,110.0,2.7,11.8,240.0,316.6,261.66
2018,4,30,7,15,375.5,131.0,2.7,12.25,276.0,354.79,293.36
2018,4,30,7,30,368.0,152.0,2.7,12.7,312.0,391.46,322.72
2018,4,30,7,45,261.5,185.5,2.7,13.15,306.0,370.5,303.77
2018,4,30,8,0,155.0,219.0,2.7,13.6,300.0,338.86,275.58
2018,4,30,8,15,166.0,245.5,2.7,13.9,340.0,381.23,308.39
2018,4,30,8,30,177.0,272.0,2.7,14.2,380.0,423.98,340.58
2018,4,30,8,45,147.0,291.5,2.7,14.5,385.5,426.63,340.35
2018,4,30,9,0,117.0,311.0,2.7,14.8,391.0,426.68,338.22
2018,4,30,9,15,240.0,313.0,2.75,15.05,489.5,545.56,431.04
2018,4,30,9,30,363.0,315.0,2.8,15.3,588.0,662.49,519.04
2018,4,30,9,45,427.0,308.0,2.9,15.5,643.5,729.17,567.42
2018,4,30,10,0,491.0,301.0,3.0,15.7,699.0,789.46,611.02
2018,4,30,10,15,521.0,300.0,3.05,15.9,735.0,824.26,635.01
2018,4,30,10,30,551.0,299.0,3.1,16.1,771.0,857.94,658.22
2018,4,30,10,45,445.5,331.5,3.15,16.3,719.0,793.25,608.74
2018,4,30,11,0,340.0,364.0,3.2,16.5,667.0,717.46,551.59
2018,4,30,11,15,319.0,384.5,3.25,16.55,672.0,717.34,550.77
2018,4,30,11,30,298.0,405.0,3.3,16.6,677.0,715.61,548.35
2018,4,30,11,45,286.5,421.5,3.35,16.7,684.0,717.62,548.94
2018,4,30,12,0,275.0,438.0,3.4,16.8,691.0,718.35,548.64
2018,4,30,12,15,359.5,397.5,3.45,16.85,727.5,751.65,575.57
2018,4,30,12,30,444.0,357.0,3.5,16.9,764.0,786.47,603.01
2018,4,30,12,45,620.5,272.0,3.55,16.95,833.5,853.24,655.74
2018,4,30,13,0,797.0,187.0,3.6,17.0,903.0,908.39,696.08
2018,4,30,13,15,837.0,163.5,3.65,17.0,902.5,897.61,688.91
2018,4,30,13,30,877.0,140.0,3.7,17.0,902.0,879.66,677.3
2018,4,30,13,45,870.0,139.0,3.75,16.95,876.5,843.75,653.17
2018,4,30,14,0,863.0,138.0,3.8,16.9,851.0,807.02,628.38
2018,4,30,14,15,854.5,135.5,3.85,16.85,819.0,764.02,598.81
2018,4,30,14,30,846.0,133.0,3.9,16.8,787.0,719.47,567.3
2018,4,30,14,45,835.0,130.0,3.9,16.7,749.0,671.45,531.24
2018,4,30,15,0,824.0,127.0,3.9,16.6,711.0,622.52,493.65
2018,4,30,15,15,808.5,124.0,3.9,16.6,668.0,570.41,452.48
2018,4,30,15,30,793.0,121.0,3.9,16.6,625.0,518.3,410.25
2018,4,30,15,45,774.5,116.0,3.9,16.35,577.5,463.2,364.94
2018,4,30,16,0,756.0,111.0,3.9,16.1,530.0,406.68,317.26
2018,4,30,16,15,731.5,105.5,3.9,15.8,479.5,350.67,268.86
2018,4,30,16,30,707.0,100.0,3.9,15.5,429.0,296.64,221.11
2018,4,30,16,45,673.0,94.0,3.85,15.25,377.5,242.08,172.83
2018,4,30,17,0,639.0,88.0,3.8,15.0,326.0,191.02,128.23
2018,4,30,17,15,590.0,81.0,3.7,14.45,274.5,140.85,87.55
2018,4,30,17,30,541.0,74.0,3.6,13.9,223.0,96.3,56.27
2018,4,30,17,45,470.5,64.5,3.55,13.4,174.5,54.91,35.72
2018,4,30,18,0,400.0,55.0,3.5,12.9,126.0,41.61,31.27
2018,4,30,18,15,294.5,43.0,3.45,12.35,86.0,32.88,22.88
2018,4,30,18,30,189.0,31.0,3.4,11.8,46.0,24.36,11.87
2018,4,30,18,45,101.5,17.5,3.35,11.25,25.0,17.2,0.0
2018,4,30,19,0,14.0,4.0,3.3,10.7,4.0,0.0,0.0
2018,4,30,19,15,7.0,2.0,3.25,10.45,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,1,5,15,11.0,9.0,1.9,7.6,9.5,10.13,0.0
2018,5,1,5,30,22.0,18.0,2.2,8.3,19.0,23.1,0.0
2018,5,1,5,45,69.0,35.0,2.55,9.05,44.0,55.46,35.98
2018,5,1,6,0,116.0,52.0,2.9,9.8,69.0,93.58,69.95
2018,5,1,6,15,152.0,71.0,2.9,10.45,102.5,132.41,104.23
2018,5,1,6,30,188.0,90.0,2.9,11.1,136.0,174.97,141.59
2018,5,1,6,45,126.0,103.5,2.85,11.75,137.5,166.87,136.36
2018,5,1,7,0,64.0,117.0,2.8,12.4,139.0,151.75,123.82
2018,5,1,7,15,226.5,128.0,2.75,13.0,224.0,264.74,218.98
2018,5,1,7,30,389.0,139.0,2.7,13.6,309.0,390.32,321.66
2018,5,1,7,45,564.5,123.5,2.65,14.25,404.0,506.6,414.36
2018,5,1,8,0,740.0,108.0,2.6,14.9,499.0,634.19,512.41
2018,5,1,8,15,763.5,111.5,2.65,15.45,548.0,683.7,547.41
2018,5,1,8,30,787.0,115.0,2.7,16.0,597.0,735.19,582.43
2018,5,1,8,45,807.0,117.5,2.7,16.5,643.0,782.3,613.42
2018,5,1,9,0,827.0,120.0,2.7,17.0,689.0,828.36,643.11
2018,5,1,9,15,845.0,120.0,2.75,17.45,730.5,868.61,668.75
2018,5,1,9,30,863.0,120.0,2.8,17.9,772.0,901.9,689.34
2018,5,1,9,45,879.5,118.0,2.8,18.35,808.0,934.79,709.14
2018,5,1,10,0,896.0,116.0,2.8,18.8,844.0,965.39,727.23
2018,5,1,10,15,904.0,116.5,2.8,19.15,872.0,988.05,740.16
2018,5,1,10,30,912.0,117.0,2.8,19.5,900.0,1007.7,751.16
2018,5,1,10,45,918.0,117.5,2.85,19.85,921.0,1022.26,759.31
2018,5,1,11,0,924.0,118.0,2.9,20.2,942.0,1033.52,765.42
2018,5,1,11,15,927.0,118.5,2.85,20.45,955.0,1038.47,766.86
2018,5,1,11,30,930.0,119.0,2.8,20.7,968.0,1039.98,766.22
2018,5,1,11,45,931.0,119.5,2.8,21.0,973.5,1036.08,762.55
2018,5,1,12,0,932.0,120.0,2.8,21.3,979.0,1028.75,756.82
2018,5,1,12,15,933.0,118.5,2.85,21.45,976.5,1016.01,748.61
2018,5,1,12,30,934.0,117.0,2.9,21.6,974.0,999.93,738.33
2018,5,1,12,45,887.5,142.0,2.95,21.75,949.0,963.16,714.4
2018,5,1,13,0,841.0,167.0,3.0,21.9,924.0,928.74,692.07
2018,5,1,13,15,748.5,213.5,3.1,21.95,877.5,872.3,655.17
2018,5,1,13,30,656.0,260.0,3.2,22.0,831.0,815.53,615.61
2018,5,1,13,45,683.0,238.0,3.3,22.05,817.5,792.33,601.28
2018,5,1,14,0,710.0,216.0,3.4,22.1,804.0,765.46,583.79
2018,5,1,14,15,642.5,233.5,3.55,21.9,750.5,703.11,539.22
2018,5,1,14,30,575.0,251.0,3.7,21.7,697.0,643.76,496.08
2018,5,1,14,45,613.5,220.5,3.85,21.55,675.5,613.15,475.21
2018,5,1,15,0,652.0,190.0,4.0,21.4,654.0,577.57,449.66
2018,5,1,15,15,604.0,190.0,4.0,21.4,599.5,517.6,403.29
2018,5,1,15,30,556.0,190.0,4.0,21.4,545.0,460.76,358.62
2018,5,1,15,45,383.5,215.5,4.35,20.5,451.5,374.12,291.8
2018,5,1,16,0,211.0,241.0,4.7,19.6,358.0,307.69,240.68
2018,5,1,16,15,273.5,208.0,4.85,18.9,345.0,284.49,221.37
2018,5,1,16,30,336.0,175.0,5.0,18.2,332.0,256.76,196.71
2018,5,1,16,45,395.0,143.0,5.15,17.45,306.5,219.42,162.85
2018,5,1,17,0,454.0,111.0,5.3,16.7,281.0,178.22,124.79
2018,5,1,17,15,502.5,90.5,5.35,15.8,252.0,139.14,89.63
2018,5,1,17,30,551.0,70.0,5.4,14.9,223.0,94.44,53.91
2018,5,1,17,45,475.5,61.5,5.45,14.0,174.0,53.16,33.4
2018,5,1,18,0,400.0,53.0,5.5,13.1,125.0,39.47,29.36
2018,5,1,18,15,300.5,41.5,5.3,12.5,86.0,31.56,21.77
2018,5,1,18,30,201.0,30.0,5.1,11.9,47.0,23.44,11.76
2018,5,1,18,45,109.5,17.0,4.9,11.35,25.5,16.71,0.0
2018,5,1,19,0,18.0,4.0,4.7,10.8,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,10.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.05,10.05,14.5,17.5,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.2,29.0,46.3,0.0
2018,5,2,5,45,211.0,38.5,2.15,10.4,65.5,98.38,65.38
2018,5,2,6,0,318.0,54.0,2.2,10.6,102.0,156.76,116.63
2018,5,2,6,15,398.0,65.0,2.15,10.8,148.5,212.9,166.43
2018,5,2,6,30,478.0,76.0,2.1,11.0,195.0,278.99,224.45
2018,5,2,6,45,534.0,84.5,2.05,11.25,246.0,339.14,276.91
2018,5,2,7,0,590.0,93.0,2.0,11.5,297.0,404.25,331.94
2018,5,2,7,15,631.5,98.5,1.95,11.9,349.0,462.88,379.97
2018,5,2,7,30,673.0,104.0,1.9,12.3,401.0,524.3,428.52
2018,5,2,7,45,704.5,108.5,1.85,12.75,452.5,580.68,471.42
2018,5,2,8,0,736.0,113.0,1.8,13.2,504.0,638.23,513.74
2018,5,2,8,15,761.0,116.5,1.75,13.85,553.5,690.79,550.36
2018,5,2,8,30,786.0,120.0,1.7,14.5,603.0,741.01,582.89
2018,5,2,8,45,807.5,120.5,1.7,15.15,648.5,787.12,612.14
2018,5,2,9,0,829.0,121.0,1.7,15.8,694.0,832.24,640.14
2018,5,2,9,15,844.5,122.0,1.7,16.35,734.5,871.46,663.81
2018,5,2,9,30,860.0,123.0,1.7,16.9,775.0,908.78,685.92
2018,5,2,9,45,873.0,123.0,1.75,17.4,810.0,935.22,701.26
2018,5,2,10,0,886.0,123.0,1.8,17.9,845.0,964.51,718.54
2018,5,2,10,15,894.0,123.5,1.95,18.3,872.5,986.92,732.75
2018,5,2,10,30,902.0,124.0,2.1,18.7,900.0,1006.37,745.09
2018,5,2,10,45,908.0,124.5,2.2,19.1,921.0,1020.75,753.58
2018,5,2,11,0,914.0,125.0,2.3,19.5,942.0,1031.89,760.08
2018,5,2,11,15,917.0,125.5,2.5,19.8,955.0,1036.74,764.0
2018,5,2,11,30,920.0,126.0,2.7,20.1,968.0,1038.19,765.76
2018,5,2,11,45,922.0,125.5,2.9,20.35,973.5,1034.23,764.14
2018,5,2,12,0,924.0,125.0,3.1,20.6,979.0,1026.88,760.31
2018,5,2,12,15,925.5,123.5,3.25,20.75,976.5,1014.68,753.14
2018,5,2,12,30,927.0,122.0,3.4,20.9,974.0,999.16,743.81
2018,5,2,12,45,927.5,119.5,3.55,21.0,964.0,978.47,731.14
2018,5,2,13,0,928.0,117.0,3.7,21.1,954.0,954.62,716.29
2018,5,2,13,15,925.0,115.5,3.8,21.1,936.0,925.63,697.83
2018,5,2,13,30,922.0,114.0,3.9,21.1,918.0,893.86,677.36
2018,5,2,13,45,916.0,113.0,3.95,21.1,893.0,857.49,653.28
2018,5,2,14,0,910.0,112.0,4.0,21.1,868.0,818.83,627.43
2018,5,2,14,15,902.5,110.0,4.05,20.9,835.5,775.98,598.81
2018,5,2,14,30,895.0,108.0,4.1,20.7,803.0,731.35,568.56
2018,5,2,14,45,885.0,106.0,4.15,20.55,765.5,683.49,534.02
2018,5,2,15,0,875.0,104.0,4.2,20.4,728.0,634.49,497.0
2018,5,2,15,15,861.0,101.5,4.2,20.4,684.5,581.85,455.85
2018,5,2,15,30,847.0,99.0,4.2,20.4,641.0,527.07,412.02
2018,5,2,15,45,829.5,96.0,4.35,19.75,593.5,471.72,367.71
2018,5,2,16,0,812.0,93.0,4.5,19.1,546.0,416.99,322.3
2018,5,2,16,15,787.5,89.5,4.55,18.6,495.5,360.19,273.57
2018,5,2,16,30,763.0,86.0,4.6,18.1,445.0,305.29,225.27
2018,5,2,16,45,730.5,81.0,4.6,17.55,392.5,249.19,175.8
2018,5,2,17,0,698.0,76.0,4.6,17.0,340.0,193.65,127.4
2018,5,2,17,15,651.5,71.0,4.45,16.35,288.0,142.22,85.39
2018,5,2,17,30,605.0,66.0,4.3,15.7,236.0,96.02,52.76
2018,5,2,17,45,536.5,58.5,4.15,15.05,186.0,52.61,31.29
2018,5,2,18,0,468.0,51.0,4.0,14.4,136.0,37.43,27.44
2018,5,2,18,15,362.5,41.0,3.85,13.85,94.5,31.49,21.65
2018,5,2,18,30,257.0,31.0,3.7,13.3,53.0,25.19,13.49
2018,5,2,18,45,142.5,18.0,3.5,12.75,29.0,17.69,0.0
2018,5,2,19,0,28.0,5.0,3.3,12.2,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.25,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,49.0,9.5,2.65,9.1,12.5,15.28,0.0
2018,5,3,5,30,98.0,19.0,2.9,9.6,25.0,41.21,0.02
2018,5,3,5,45,172.5,32.0,3.2,10.1,54.0,82.12,54.56
2018,5,3,6,0,247.0,45.0,3.5,10.6,83.0,126.85,94.32
2018,5,3,6,15,132.5,47.5,3.5,11.0,69.0,98.84,76.41
2018,5,3,6,30,18.0,50.0,3.5,11.4,55.0,56.57,42.94
2018,5,3,6,45,9.0,49.5,3.55,11.75,52.0,51.82,39.07
2018,5,3,7,0,0.0,49.0,3.6,12.1,49.0,47.33,35.12
2018,5,3,7,15,0.0,55.0,3.55,12.5,55.0,53.14,39.94
2018,5,3,7,30,0.0,61.0,3.5,12.9,61.0,58.96,44.68
2018,5,3,7,45,0.0,76.0,3.5,13.3,76.0,73.49,56.7
2018,5,3,8,0,0.0,91.0,3.5,13.7,91.0,88.1,68.61
2018,5,3,8,15,0.0,112.0,3.55,14.1,112.0,108.91,85.52
2018,5,3,8,30,0.0,133.0,3.6,14.5,133.0,129.78,102.24
2018,5,3,8,45,3.5,166.5,3.6,14.85,169.0,166.09,131.45
2018,5,3,9,0,7.0,200.0,3.6,15.2,205.0,202.76,160.49
2018,5,3,9,15,38.0,260.0,3.65,15.55,288.5,297.92,236.34
2018,5,3,9,30,69.0,320.0,3.7,15.9,372.0,389.57,307.33
2018,5,3,9,45,216.5,327.0,3.8,16.2,501.5,549.73,432.77
2018,5,3,10,0,364.0,334.0,3.9,16.5,631.0,698.63,545.14
2018,5,3,10,15,525.0,283.0,3.95,16.75,727.5,811.51,629.55
2018,5,3,10,30,686.0,232.0,4.0,17.0,824.0,922.14,709.6
2018,5,3,10,45,794.5,183.0,4.05,17.25,883.5,977.94,746.39
2018,5,3,11,0,903.0,134.0,4.1,17.5,943.0,1031.24,781.43
2018,5,3,11,15,899.5,139.0,4.1,17.7,954.5,1034.19,781.92
2018,5,3,11,30,896.0,144.0,4.1,17.9,966.0,1033.74,780.63
2018,5,3,11,45,891.5,147.5,4.15,18.1,969.0,1027.44,775.87
2018,5,3,12,0,887.0,151.0,4.2,18.3,972.0,1017.9,769.07
2018,5,3,12,15,914.5,134.0,4.25,18.4,978.5,1015.46,767.52
2018,5,3,12,30,942.0,117.0,4.3,18.5,985.0,1009.04,763.33
2018,5,3,12,45,942.0,115.0,4.3,18.6,975.0,988.13,749.07
2018,5,3,13,0,942.0,113.0,4.3,18.7,965.0,964.03,732.77
2018,5,3,13,15,938.0,113.0,4.35,18.7,947.0,935.32,713.8
2018,5,3,13,30,934.0,113.0,4.4,18.7,929.0,903.84,693.08
2018,5,3,13,45,910.0,120.5,4.4,18.75,897.0,860.77,663.57
2018,5,3,14,0,886.0,128.0,4.4,18.8,865.0,816.5,633.04
2018,5,3,14,15,847.5,139.0,4.4,18.75,822.5,764.76,597.05
2018,5,3,14,30,809.0,150.0,4.4,18.7,780.0,712.62,559.24
2018,5,3,14,45,801.5,142.5,4.4,18.65,741.5,664.17,523.08
2018,5,3,15,0,794.0,135.0,4.4,18.6,703.0,614.64,485.23
2018,5,3,15,15,793.5,122.0,4.4,18.6,660.5,562.93,444.83
2018,5,3,15,30,793.0,109.0,4.4,18.6,618.0,509.9,402.24
2018,5,3,15,45,800.5,101.5,4.3,18.25,582.5,464.59,364.44
2018,5,3,16,0,808.0,94.0,4.2,17.9,547.0,417.42,323.8
2018,5,3,16,15,779.5,92.0,4.1,17.45,496.0,360.83,275.02
2018,5,3,16,30,751.0,90.0,4.0,17.0,445.0,306.57,227.22
2018,5,3,16,45,712.0,85.0,3.95,16.6,390.5,246.89,175.03
2018,5,3,17,0,673.0,80.0,3.9,16.2,336.0,193.62,128.72
2018,5,3,17,15,638.5,74.0,3.8,15.55,287.5,144.29,87.86
2018,5,3,17,30,604.0,68.0,3.7,14.9,239.0,98.85,55.06
2018,5,3,17,45,531.0,59.0,3.6,14.25,187.0,53.99,31.99
2018,5,3,18,0,458.0,50.0,3.5,13.6,135.0,36.32,26.58
2018,5,3,18,15,353.0,40.5,3.45,13.0,94.0,30.8,21.19
2018,5,3,18,30,248.0,31.0,3.4,12.4,53.0,24.96,13.81
2018,5,3,18,45,139.0,18.0,3.4,11.8,29.0,17.69,0.0
2018,5,3,19,0,30.0,5.0,3.4,11.2,5.0,4.91,0.0
2018,5,3,19,15,15.0,2.5,3.4,10.95,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
