Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.85,9.45,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,9.5,5.0,6.48,0.0
2018,5,14,5,15,104.0,20.0,2.9,9.8,28.5,34.47,0.0
2018,5,14,5,30,191.0,35.0,3.0,10.1,52.0,82.94,50.29
2018,5,14,5,45,221.5,41.0,3.1,10.4,73.0,106.77,76.38
2018,5,14,6,0,252.0,47.0,3.2,10.7,94.0,134.32,102.42
2018,5,14,6,15,142.5,50.0,3.15,11.1,78.0,106.88,83.95
2018,5,14,6,30,33.0,53.0,3.1,11.5,62.0,65.93,51.02
2018,5,14,6,45,16.5,71.5,3.1,11.95,76.0,78.85,62.2
2018,5,14,7,0,0.0,90.0,3.1,12.4,90.0,87.74,69.41
2018,5,14,7,15,0.0,111.0,3.05,12.9,111.0,108.7,86.7
2018,5,14,7,30,0.0,132.0,3.0,13.4,132.0,129.68,103.69
2018,5,14,7,45,0.5,140.0,3.0,13.9,140.5,137.72,109.76
2018,5,14,8,0,1.0,148.0,3.0,14.4,149.0,145.84,115.85
2018,5,14,8,15,62.0,169.5,3.05,14.85,209.5,217.07,175.15
2018,5,14,8,30,123.0,191.0,3.1,15.3,270.0,295.56,238.88
2018,5,14,8,45,134.0,221.0,3.1,15.8,312.5,340.4,273.08
2018,5,14,9,0,145.0,251.0,3.1,16.3,355.0,385.51,306.97
2018,5,14,9,15,216.5,278.0,3.2,16.7,442.5,488.59,386.37
2018,5,14,9,30,288.0,305.0,3.3,17.1,530.0,587.03,460.0
2018,5,14,9,45,300.0,332.0,3.45,17.55,575.0,632.76,491.85
2018,5,14,10,0,312.0,359.0,3.6,18.0,620.0,677.73,523.05
2018,5,14,10,15,501.0,294.0,3.75,18.3,729.0,803.23,617.97
2018,5,14,10,30,690.0,229.0,3.9,18.6,838.0,927.61,707.88
2018,5,14,10,45,782.5,186.5,4.05,18.9,891.5,975.45,739.24
2018,5,14,11,0,875.0,144.0,4.2,19.2,945.0,1020.47,769.01
2018,5,14,11,15,878.5,144.5,4.3,19.35,957.5,1025.45,771.74
2018,5,14,11,30,882.0,145.0,4.4,19.5,970.0,1027.23,772.68
2018,5,14,11,45,883.5,144.5,4.55,19.65,975.0,1022.81,770.43
2018,5,14,12,0,885.0,144.0,4.7,19.8,980.0,1015.21,766.11
2018,5,14,12,15,883.0,144.5,4.8,19.8,976.5,1002.07,758.07
2018,5,14,12,30,881.0,145.0,4.9,19.8,973.0,985.92,748.03
2018,5,14,12,45,876.5,146.0,5.0,19.8,962.0,964.98,734.69
2018,5,14,13,0,872.0,147.0,5.1,19.8,951.0,941.31,719.42
2018,5,14,13,15,869.0,145.0,5.15,19.65,933.5,913.44,701.24
2018,5,14,13,30,866.0,143.0,5.2,19.5,916.0,883.02,681.17
2018,5,14,13,45,861.5,141.0,5.25,19.3,892.0,848.95,658.49
2018,5,14,14,0,857.0,139.0,5.3,19.1,868.0,812.69,634.04
2018,5,14,14,15,849.5,136.5,5.3,18.85,837.0,772.29,606.22
2018,5,14,14,30,842.0,134.0,5.3,18.6,806.0,729.16,576.11
2018,5,14,14,45,832.0,131.5,5.35,18.35,769.5,682.97,541.8
2018,5,14,15,0,822.0,129.0,5.4,18.1,733.0,635.81,505.78
2018,5,14,15,15,807.5,125.5,5.4,18.1,690.5,584.38,464.98
2018,5,14,15,30,793.0,122.0,5.4,18.1,648.0,532.88,423.15
2018,5,14,15,45,775.5,118.0,5.35,17.35,602.0,479.65,379.96
2018,5,14,16,0,758.0,114.0,5.3,16.6,556.0,427.14,336.03
2018,5,14,16,15,737.0,109.0,5.2,16.1,508.0,370.8,287.55
2018,5,14,16,30,716.0,104.0,5.1,15.6,460.0,318.33,241.13
2018,5,14,16,45,685.0,98.5,5.05,15.15,409.0,264.55,193.36
2018,5,14,17,0,654.0,93.0,5.0,14.7,358.0,213.87,148.43
2018,5,14,17,15,611.5,87.0,4.85,14.15,307.5,164.29,106.5
2018,5,14,17,30,569.0,81.0,4.7,13.6,257.0,119.48,72.1
2018,5,14,17,45,507.5,72.5,4.6,13.1,208.0,76.54,45.91
2018,5,14,18,0,446.0,64.0,4.5,12.6,159.0,47.15,36.55
2018,5,14,18,15,351.0,53.0,4.25,12.15,115.5,39.79,29.59
2018,5,14,18,30,256.0,42.0,4.0,11.7,72.0,32.42,22.19
2018,5,14,18,45,154.5,27.5,3.8,11.25,43.0,21.67,6.94
2018,5,14,19,0,53.0,13.0,3.6,10.8,14.0,12.78,0.0
2018,5,14,19,15,26.5,6.5,3.55,10.65,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,1.85,9.5,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,1.9,9.7,2.0,2.53,0.0
2018,5,15,5,15,61.5,13.0,2.15,10.15,18.5,24.47,0.0
2018,5,15,5,30,117.0,24.0,2.4,10.6,35.0,55.28,32.62
2018,5,15,5,45,181.5,33.0,2.65,11.1,61.5,87.49,61.72
2018,5,15,6,0,246.0,42.0,2.9,11.6,88.0,126.93,96.19
2018,5,15,6,15,140.5,41.0,2.9,12.0,69.0,100.42,78.29
2018,5,15,6,30,35.0,40.0,2.9,12.4,50.0,55.86,42.25
2018,5,15,6,45,17.5,64.0,2.85,12.8,69.0,71.54,55.78
2018,5,15,7,0,0.0,88.0,2.8,13.2,88.0,85.69,67.45
2018,5,15,7,15,4.0,120.5,2.75,13.65,122.5,120.65,96.48
2018,5,15,7,30,8.0,153.0,2.7,14.1,157.0,156.15,125.39
2018,5,15,7,45,69.5,184.5,2.6,14.55,223.5,234.08,189.66
2018,5,15,8,0,131.0,216.0,2.5,15.0,290.0,319.63,258.28
2018,5,15,8,15,254.5,223.0,2.5,15.5,381.5,430.44,346.4
2018,5,15,8,30,378.0,230.0,2.5,16.0,473.0,551.3,439.01
2018,5,15,8,45,575.5,185.0,2.5,16.45,584.0,680.77,537.37
2018,5,15,9,0,773.0,140.0,2.5,16.9,695.0,815.64,632.65
2018,5,15,9,15,809.5,133.0,2.55,17.3,742.0,862.72,662.43
2018,5,15,9,30,846.0,126.0,2.6,17.7,789.0,909.11,692.11
2018,5,15,9,45,852.5,129.0,2.7,18.1,821.0,932.06,705.93
2018,5,15,10,0,859.0,132.0,2.8,18.5,853.0,957.6,721.73
2018,5,15,10,15,865.0,133.5,2.9,18.85,879.0,978.33,734.38
2018,5,15,10,30,871.0,135.0,3.0,19.2,905.0,996.16,745.17
2018,5,15,10,45,875.5,136.0,3.15,19.55,924.5,1008.98,753.12
2018,5,15,11,0,880.0,137.0,3.3,19.9,944.0,1018.69,759.1
2018,5,15,11,15,883.0,138.0,3.45,20.1,956.5,1023.74,762.51
2018,5,15,11,30,886.0,139.0,3.6,20.3,969.0,1025.56,763.9
2018,5,15,11,45,887.0,138.5,3.8,20.5,973.5,1020.68,761.25
2018,5,15,12,0,888.0,138.0,4.0,20.7,978.0,1012.61,756.55
2018,5,15,12,15,889.0,137.0,4.15,20.75,975.5,1000.9,749.55
2018,5,15,12,30,890.0,136.0,4.3,20.8,973.0,986.1,740.5
2018,5,15,12,45,889.5,134.0,4.45,20.85,963.0,965.86,727.83
2018,5,15,13,0,889.0,132.0,4.6,20.9,953.0,942.71,713.55
2018,5,15,13,15,885.0,131.0,4.7,20.75,935.0,914.61,695.9
2018,5,15,13,30,881.0,130.0,4.8,20.6,917.0,883.95,676.32
2018,5,15,13,45,874.5,129.0,4.9,20.45,892.5,848.82,653.39
2018,5,15,14,0,868.0,128.0,5.0,20.3,868.0,811.59,628.69
2018,5,15,14,15,859.5,126.0,5.05,20.0,836.5,769.99,600.64
2018,5,15,14,30,851.0,124.0,5.1,19.7,805.0,726.83,571.08
2018,5,15,14,45,830.5,126.5,5.15,19.4,765.5,678.01,535.36
2018,5,15,15,0,810.0,129.0,5.2,19.1,726.0,629.2,498.24
2018,5,15,15,15,778.0,131.5,5.2,19.1,678.0,573.95,454.58
2018,5,15,15,30,746.0,134.0,5.2,19.1,630.0,518.39,409.86
2018,5,15,15,45,754.5,121.5,5.2,18.05,592.5,473.89,374.35
2018,5,15,16,0,763.0,109.0,5.2,17.0,555.0,425.63,334.35
2018,5,15,16,15,739.5,105.0,5.1,16.45,506.5,369.18,285.92
2018,5,15,16,30,716.0,101.0,5.0,15.9,458.0,316.73,239.67
2018,5,15,16,45,685.5,95.5,4.95,15.35,407.5,263.11,192.15
2018,5,15,17,0,655.0,90.0,4.9,14.8,357.0,212.53,147.33
2018,5,15,17,15,613.0,84.0,4.8,14.35,306.5,162.94,105.27
2018,5,15,17,30,571.0,78.0,4.7,13.9,256.0,118.05,70.6
2018,5,15,17,45,512.5,70.0,4.55,13.45,208.0,75.48,44.38
2018,5,15,18,0,454.0,62.0,4.4,13.0,160.0,45.08,34.66
2018,5,15,18,15,368.0,51.5,4.2,12.7,117.5,39.05,28.9
2018,5,15,18,30,282.0,41.0,4.0,12.4,75.0,31.51,21.44
2018,5,15,18,45,168.0,27.0,3.85,12.15,44.5,21.18,7.58
2018,5,15,19,0,54.0,13.0,3.7,11.9,14.0,12.78,0.0
2018,5,15,19,15,27.0,6.5,3.55,11.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,16,4,45,3.5,2.5,2.15,9.7,2.5,0.0,0.0
2018,5,16,5,0,7.0,5.0,2.2,9.9,5.0,5.58,0.0
2018,5,16,5,15,26.5,18.5,2.45,10.4,20.5,23.38,0.0
2018,5,16,5,30,46.0,32.0,2.7,10.9,36.0,44.83,27.52
2018,5,16,5,45,97.0,49.5,2.95,11.4,65.5,78.72,57.13
2018,5,16,6,0,148.0,67.0,3.2,11.9,95.0,121.38,93.74
2018,5,16,6,15,206.5,82.0,3.2,12.35,134.0,166.33,132.63
2018,5,16,6,30,265.0,97.0,3.2,12.8,173.0,217.4,176.7
2018,5,16,6,45,295.5,112.5,3.2,13.25,213.0,261.85,214.87
2018,5,16,7,0,326.0,128.0,3.2,13.7,253.0,309.03,254.45
2018,5,16,7,15,305.5,139.0,3.2,14.15,269.0,324.93,267.5
2018,5,16,7,30,285.0,150.0,3.2,14.6,285.0,338.34,277.92
2018,5,16,7,45,445.0,146.5,3.15,15.05,384.5,459.72,375.92
2018,5,16,8,0,605.0,143.0,3.1,15.5,484.0,590.94,477.8
2018,5,16,8,15,683.5,134.5,3.15,15.95,551.0,664.77,532.94
2018,5,16,8,30,762.0,126.0,3.2,16.4,618.0,740.38,586.64
2018,5,16,8,45,736.5,146.5,3.2,16.8,648.0,771.14,606.07
2018,5,16,9,0,711.0,167.0,3.2,17.2,678.0,795.48,621.01
2018,5,16,9,15,729.0,170.0,3.25,17.5,718.5,835.21,647.36
2018,5,16,9,30,747.0,173.0,3.3,17.8,759.0,873.53,672.33
2018,5,16,9,45,665.0,218.5,3.4,18.05,756.5,862.58,663.18
2018,5,16,10,0,583.0,264.0,3.5,18.3,754.0,844.43,647.37
2018,5,16,10,15,444.5,331.5,3.55,18.45,712.0,788.19,602.57
2018,5,16,10,30,306.0,399.0,3.6,18.6,670.0,720.68,549.54
2018,5,16,10,45,407.5,363.0,3.6,18.75,732.0,791.44,602.64
2018,5,16,11,0,509.0,327.0,3.6,18.9,794.0,855.8,649.62
2018,5,16,11,15,647.0,262.5,3.55,19.05,864.5,927.55,702.1
2018,5,16,11,30,785.0,198.0,3.5,19.2,935.0,991.66,744.39
2018,5,16,11,45,556.0,307.0,3.45,19.3,830.5,873.63,659.37
2018,5,16,12,0,327.0,416.0,3.4,19.4,726.0,747.35,564.0
2018,5,16,12,15,241.5,432.0,3.45,19.5,660.5,674.15,510.34
2018,5,16,12,30,156.0,448.0,3.5,19.6,595.0,597.78,453.19
2018,5,16,12,45,201.0,434.0,3.5,19.7,621.5,620.36,471.41
2018,5,16,13,0,246.0,420.0,3.5,19.8,648.0,643.61,489.39
2018,5,16,13,15,203.0,409.0,3.6,19.8,594.5,582.99,444.95
2018,5,16,13,30,160.0,398.0,3.7,19.8,541.0,527.24,403.81
2018,5,16,13,45,128.5,380.5,3.75,19.8,493.5,476.94,366.48
2018,5,16,14,0,97.0,363.0,3.8,19.8,446.0,427.49,329.33
2018,5,16,14,15,95.5,359.5,3.85,19.65,438.5,417.72,322.64
2018,5,16,14,30,94.0,356.0,3.9,19.5,431.0,407.75,315.62
2018,5,16,14,45,95.0,341.0,4.0,19.35,414.0,388.52,301.75
2018,5,16,15,0,96.0,326.0,4.1,19.2,397.0,369.08,287.59
2018,5,16,15,15,151.5,309.0,4.1,19.2,413.5,377.73,295.42
2018,5,16,15,30,207.0,292.0,4.1,19.2,430.0,381.91,299.13
2018,5,16,15,45,370.0,232.0,4.15,18.65,457.5,391.32,307.4
2018,5,16,16,0,533.0,172.0,4.2,18.1,485.0,383.75,300.14
2018,5,16,16,15,635.5,135.0,4.2,17.7,476.0,358.52,276.55
2018,5,16,16,30,738.0,98.0,4.2,17.3,467.0,322.21,241.82
2018,5,16,16,45,709.5,93.0,4.2,16.9,417.0,268.41,194.32
2018,5,16,17,0,681.0,88.0,4.2,16.5,367.0,217.39,149.27
2018,5,16,17,15,641.0,81.5,4.15,15.95,315.5,166.23,106.07
2018,5,16,17,30,601.0,75.0,4.1,15.4,264.0,119.52,69.99
2018,5,16,17,45,545.5,67.5,4.05,14.85,215.5,75.8,43.03
2018,5,16,18,0,490.0,60.0,4.0,14.3,167.0,43.08,32.72
2018,5,16,18,15,404.5,50.0,3.8,13.8,123.0,37.43,27.38
2018,5,16,18,30,319.0,40.0,3.6,13.3,79.0,31.41,21.35
2018,5,16,18,45,201.5,27.0,3.4,12.75,47.5,21.12,8.31
2018,5,16,19,0,84.0,14.0,3.2,12.2,16.0,13.76,0.0
2018,5,16,19,15,42.0,7.0,3.1,11.95,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,4.0,1.65,9.05,4.0,0.0,0.0
2018,5,17,5,0,35.0,8.0,1.7,9.3,8.0,11.23,0.0
2018,5,17,5,15,135.0,21.5,2.05,10.0,33.0,45.15,0.0
2018,5,17,5,30,235.0,35.0,2.4,10.7,58.0,92.12,57.81
2018,5,17,5,45,330.0,46.0,2.7,11.4,98.5,140.76,101.17
2018,5,17,6,0,425.0,57.0,3.0,12.1,139.0,201.28,153.73
2018,5,17,6,15,490.0,65.0,3.05,12.7,186.5,257.09,203.47
2018,5,17,6,30,555.0,73.0,3.1,13.3,234.0,319.29,257.86
2018,5,17,6,45,601.0,79.0,3.15,13.95,284.0,376.56,307.13
2018,5,17,7,0,647.0,85.0,3.2,14.6,334.0,437.63,357.99
2018,5,17,7,15,679.5,90.0,3.15,15.15,384.5,493.43,403.06
2018,5,17,7,30,712.0,95.0,3.1,15.7,435.0,551.07,448.05
2018,5,17,7,45,736.5,99.0,3.05,16.2,484.0,602.25,486.77
2018,5,17,8,0,761.0,103.0,3.0,16.7,533.0,655.51,525.81
2018,5,17,8,15,780.0,106.5,3.0,17.15,580.0,704.29,559.2
2018,5,17,8,30,799.0,110.0,3.0,17.6,627.0,752.51,591.51
2018,5,17,8,45,814.0,112.5,2.95,18.05,670.0,795.51,619.22
2018,5,17,9,0,829.0,115.0,2.9,18.5,713.0,837.13,645.48
2018,5,17,9,15,841.0,116.5,2.95,18.9,751.0,868.53,665.02
2018,5,17,9,30,853.0,118.0,3.0,19.3,789.0,902.61,686.35
2018,5,17,9,45,863.0,119.0,3.0,19.7,822.0,932.09,703.98
2018,5,17,10,0,873.0,120.0,3.0,20.1,855.0,959.08,719.85
2018,5,17,10,15,879.5,121.5,3.1,20.45,881.5,980.56,732.91
2018,5,17,10,30,886.0,123.0,3.2,20.8,908.0,999.12,744.1
2018,5,17,10,45,890.0,123.5,3.3,21.2,927.0,1011.14,750.87
2018,5,17,11,0,894.0,124.0,3.4,21.6,946.0,1020.0,755.69
2018,5,17,11,15,896.0,125.5,3.5,21.8,958.5,1024.69,758.44
2018,5,17,11,30,898.0,127.0,3.6,22.0,971.0,1026.11,759.17
2018,5,17,11,45,898.5,127.5,3.75,22.2,975.5,1021.78,756.57
2018,5,17,12,0,899.0,128.0,3.9,22.4,980.0,1014.23,751.93
2018,5,17,12,15,900.5,125.5,4.05,22.45,977.0,1001.48,744.32
2018,5,17,12,30,902.0,123.0,4.2,22.5,974.0,985.6,734.65
2018,5,17,12,45,903.0,120.5,4.4,22.55,964.5,966.17,722.86
2018,5,17,13,0,904.0,118.0,4.6,22.6,955.0,943.73,709.36
2018,5,17,13,15,900.5,117.0,4.75,22.45,937.5,915.83,692.34
2018,5,17,13,30,897.0,116.0,4.9,22.3,920.0,885.31,673.3
2018,5,17,13,45,892.0,114.0,5.05,22.15,895.5,850.1,650.7
2018,5,17,14,0,887.0,112.0,5.2,22.0,871.0,812.66,626.21
2018,5,17,14,15,879.5,111.0,5.3,21.7,840.5,772.24,599.33
2018,5,17,14,30,872.0,110.0,5.4,21.4,810.0,730.12,570.82
2018,5,17,14,45,862.5,107.5,5.5,21.1,773.0,683.73,538.05
2018,5,17,15,0,853.0,105.0,5.6,20.8,736.0,636.25,502.28
2018,5,17,15,15,840.0,102.5,5.6,20.8,694.5,585.85,462.5
2018,5,17,15,30,827.0,100.0,5.6,20.8,653.0,533.1,420.0
2018,5,17,15,45,811.0,97.5,5.6,20.0,608.0,480.51,377.69
2018,5,17,16,0,795.0,95.0,5.6,19.2,563.0,428.42,334.38
2018,5,17,16,15,774.0,91.5,5.55,18.65,514.5,374.23,287.83
2018,5,17,16,30,753.0,88.0,5.5,18.1,466.0,321.55,241.43
2018,5,17,16,45,724.5,84.0,5.4,17.6,416.0,268.13,193.94
2018,5,17,17,0,696.0,80.0,5.3,17.1,366.0,214.73,146.68
2018,5,17,17,15,655.0,75.0,5.15,16.55,315.0,163.93,103.54
2018,5,17,17,30,614.0,70.0,5.0,16.0,264.0,117.63,67.63
2018,5,17,17,45,556.0,63.5,4.85,15.45,215.5,73.87,40.58
2018,5,17,18,0,498.0,57.0,4.7,14.9,167.0,40.22,30.11
2018,5,17,18,15,403.5,49.0,4.55,14.5,123.0,36.3,26.32
2018,5,17,18,30,309.0,41.0,4.4,14.1,79.0,32.21,22.02
2018,5,17,18,45,199.0,28.0,4.2,13.7,48.5,21.89,9.44
2018,5,17,19,0,89.0,15.0,4.0,13.3,18.0,14.74,0.0
2018,5,17,19,15,44.5,7.5,3.95,13.05,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,4,45,16.0,4.0,2.85,10.75,4.0,0.0,0.0
2018,5,18,5,0,32.0,8.0,2.9,10.9,8.0,10.98,0.0
2018,5,18,5,15,129.0,22.5,3.1,11.3,33.5,45.68,0.0
2018,5,18,5,30,226.0,37.0,3.3,11.7,59.0,92.75,58.96
2018,5,18,5,45,323.0,48.0,3.5,12.1,100.0,141.54,102.02
2018,5,18,6,0,420.0,59.0,3.7,12.5,141.0,202.26,154.74
2018,5,18,6,15,325.0,78.5,3.75,12.95,153.0,210.41,167.47
2018,5,18,6,30,230.0,98.0,3.8,13.4,165.0,204.31,165.83
2018,5,18,6,45,241.0,120.5,3.85,13.85,202.5,245.61,201.29
2018,5,18,7,0,252.0,143.0,3.9,14.3,240.0,287.63,236.34
2018,5,18,7,15,401.5,138.0,3.85,14.7,318.5,385.23,316.88
2018,5,18,7,30,551.0,133.0,3.8,15.1,397.0,493.69,404.18
2018,5,18,7,45,592.0,137.5,3.8,15.55,449.0,550.94,448.38
2018,5,18,8,0,633.0,142.0,3.8,16.0,501.0,610.35,493.35
2018,5,18,8,15,707.0,131.0,3.8,16.5,563.5,679.26,545.11
2018,5,18,8,30,781.0,120.0,3.8,17.0,626.0,749.73,594.49
2018,5,18,8,45,810.5,116.5,3.75,17.5,673.0,797.45,625.91
2018,5,18,9,0,840.0,113.0,3.7,18.0,720.0,844.71,656.54
2018,5,18,9,15,853.5,114.0,3.7,18.4,759.0,877.26,676.81
2018,5,18,9,30,867.0,115.0,3.7,18.8,798.0,912.48,698.86
2018,5,18,9,45,878.0,115.5,3.75,19.2,831.5,942.68,717.52
2018,5,18,10,0,889.0,116.0,3.8,19.6,865.0,970.4,734.42
2018,5,18,10,15,895.5,116.5,3.8,19.9,891.5,991.11,746.48
2018,5,18,10,30,902.0,117.0,3.8,20.2,918.0,1008.85,756.61
2018,5,18,10,45,907.0,118.0,3.85,20.55,938.0,1022.57,764.29
2018,5,18,11,0,912.0,119.0,3.9,20.9,958.0,1033.08,769.94
2018,5,18,11,15,915.0,119.0,4.0,21.1,970.5,1037.3,772.3
2018,5,18,11,30,918.0,119.0,4.1,21.3,983.0,1038.22,772.62
2018,5,18,11,45,913.0,123.0,4.2,21.55,986.0,1031.96,768.12
2018,5,18,12,0,908.0,127.0,4.3,21.8,989.0,1022.46,761.59
2018,5,18,12,15,911.0,125.0,4.4,21.75,987.5,1011.58,755.12
2018,5,18,12,30,914.0,123.0,4.5,21.7,986.0,997.5,746.69
2018,5,18,12,45,908.5,125.5,4.65,21.7,975.5,976.74,734.25
2018,5,18,13,0,903.0,128.0,4.8,21.7,965.0,953.17,719.81
2018,5,18,13,15,883.5,136.0,4.9,21.55,942.5,919.83,698.54
2018,5,18,13,30,864.0,144.0,5.0,21.4,920.0,884.67,675.81
2018,5,18,13,45,753.5,200.5,5.1,21.2,864.0,822.56,633.77
2018,5,18,14,0,643.0,257.0,5.2,21.0,808.0,761.14,588.55
2018,5,18,14,15,699.5,217.0,5.2,20.7,796.5,739.24,575.25
2018,5,18,14,30,756.0,177.0,5.2,20.4,785.0,711.42,556.91
2018,5,18,14,45,688.5,194.5,5.25,20.1,729.0,648.74,509.6
2018,5,18,15,0,621.0,212.0,5.3,19.8,673.0,590.16,464.67
2018,5,18,15,15,702.0,166.0,5.3,19.8,659.0,563.2,444.6
2018,5,18,15,30,783.0,120.0,5.3,19.8,645.0,529.5,417.93
2018,5,18,15,45,732.5,125.0,5.35,18.85,589.0,467.31,368.58
2018,5,18,16,0,682.0,130.0,5.4,17.9,533.0,410.86,322.55
2018,5,18,16,15,691.0,116.5,5.4,17.4,494.5,364.45,282.39
2018,5,18,16,30,700.0,103.0,5.4,16.9,456.0,316.6,239.71
2018,5,18,16,45,689.0,96.0,5.45,16.4,412.5,267.81,195.76
2018,5,18,17,0,678.0,89.0,5.5,15.9,369.0,219.93,152.46
2018,5,18,17,15,637.5,83.5,5.35,15.4,318.5,169.7,109.62
2018,5,18,17,30,597.0,78.0,5.2,14.9,268.0,123.97,73.86
2018,5,18,17,45,539.5,70.5,5.1,14.35,219.0,80.26,46.27
2018,5,18,18,0,482.0,63.0,5.0,13.8,170.0,45.45,34.92
2018,5,18,18,15,389.5,53.0,4.85,13.4,125.5,39.91,29.66
2018,5,18,18,30,297.0,43.0,4.7,13.0,81.0,32.93,22.8
2018,5,18,18,45,185.5,29.0,4.5,12.6,49.5,22.66,10.62
2018,5,18,19,0,74.0,15.0,4.3,12.2,18.0,14.74,0.0
2018,5,18,19,15,37.0,7.5,4.25,12.0,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,4,45,13.0,4.0,4.3,10.75,4.0,0.0,0.0
2018,5,19,5,0,26.0,8.0,4.3,10.8,8.0,10.43,0.0
2018,5,19,5,15,113.5,23.5,4.4,11.05,33.5,44.76,0.0
2018,5,19,5,30,201.0,39.0,4.5,11.3,59.0,90.07,58.35
2018,5,19,5,45,295.0,51.5,4.6,11.5,99.5,138.53,100.9
2018,5,19,6,0,389.0,64.0,4.7,11.7,140.0,197.37,152.25
2018,5,19,6,15,453.0,73.0,4.75,12.05,187.0,252.9,202.03
2018,5,19,6,30,517.0,82.0,4.8,12.4,234.0,314.01,256.08
2018,5,19,6,45,564.5,89.5,4.85,12.7,284.5,371.8,306.64
2018,5,19,7,0,612.0,97.0,4.9,13.0,335.0,433.57,359.25
2018,5,19,7,15,650.5,102.0,4.95,13.5,386.5,491.18,406.94
2018,5,19,7,30,689.0,107.0,5.0,14.0,438.0,551.21,455.25
2018,5,19,7,45,719.5,110.5,5.05,14.5,489.0,606.38,498.48
2018,5,19,8,0,750.0,114.0,5.1,15.0,540.0,662.58,541.42
2018,5,19,8,15,772.0,116.5,5.1,15.45,587.5,710.08,575.53
2018,5,19,8,30,794.0,119.0,5.1,15.9,635.0,759.24,609.8
2018,5,19,8,45,813.0,120.5,5.15,16.35,679.5,804.23,640.65
2018,5,19,9,0,832.0,122.0,5.2,16.8,724.0,848.1,670.29
2018,5,19,9,15,844.5,124.0,5.25,17.1,763.0,885.39,695.23
2018,5,19,9,30,857.0,126.0,5.3,17.4,802.0,915.47,714.85
2018,5,19,9,45,867.0,127.5,5.35,17.7,835.5,945.51,734.4
2018,5,19,10,0,877.0,129.0,5.4,18.0,869.0,973.04,752.11
2018,5,19,10,15,882.5,131.5,5.5,18.2,896.0,994.6,766.26
2018,5,19,10,30,888.0,134.0,5.6,18.4,923.0,1013.18,778.41
2018,5,19,10,45,890.5,136.0,5.65,18.6,942.0,1025.22,785.73
2018,5,19,11,0,893.0,138.0,5.7,18.8,961.0,1034.06,790.96
2018,5,19,11,15,894.0,140.5,5.8,18.85,973.5,1038.67,794.21
2018,5,19,11,30,895.0,143.0,5.9,18.9,986.0,1040.02,795.33
2018,5,19,11,45,893.5,144.5,5.95,18.95,990.0,1034.65,791.54
2018,5,19,12,0,892.0,146.0,6.0,19.0,994.0,1026.1,785.68
2018,5,19,12,15,889.5,148.0,6.05,18.95,991.5,1013.96,777.73
2018,5,19,12,30,887.0,150.0,6.1,18.9,989.0,998.79,767.75
2018,5,19,12,45,883.0,151.0,6.15,18.85,978.5,978.33,754.09
2018,5,19,13,0,879.0,152.0,6.2,18.8,968.0,955.09,738.49
2018,5,19,13,15,873.5,151.5,6.2,18.7,950.0,926.44,718.89
2018,5,19,13,30,868.0,151.0,6.2,18.6,932.0,895.36,697.52
2018,5,19,13,45,860.0,151.5,6.2,18.45,907.5,862.83,675.16
2018,5,19,14,0,852.0,152.0,6.2,18.3,883.0,825.9,649.46
2018,5,19,14,15,844.5,149.5,6.2,18.15,852.0,784.7,620.43
2018,5,19,14,30,837.0,147.0,6.2,18.0,821.0,741.93,589.87
2018,5,19,14,45,826.5,143.5,6.15,17.8,784.0,694.83,554.02
2018,5,19,15,0,816.0,140.0,6.1,17.6,747.0,646.83,516.77
2018,5,19,15,15,801.0,137.5,6.1,17.6,705.0,596.5,476.59
2018,5,19,15,30,786.0,135.0,6.1,17.6,663.0,546.15,435.5
2018,5,19,15,45,767.5,131.0,6.0,17.0,617.0,490.69,390.27
2018,5,19,16,0,749.0,127.0,5.9,16.4,571.0,437.99,345.97
2018,5,19,16,15,721.0,124.0,5.85,15.95,521.5,383.65,299.22
2018,5,19,16,30,693.0,121.0,5.8,15.5,472.0,331.63,253.46
2018,5,19,16,45,654.5,116.5,5.75,15.05,420.0,277.95,206.19
2018,5,19,17,0,616.0,112.0,5.7,14.6,368.0,228.22,162.48
2018,5,19,17,15,565.0,106.0,5.6,14.05,316.5,179.31,121.38
2018,5,19,17,30,514.0,100.0,5.5,13.5,265.0,135.37,87.34
2018,5,19,17,45,387.5,87.5,5.4,12.95,199.5,87.78,57.28
2018,5,19,18,0,261.0,75.0,5.3,12.4,134.0,54.83,43.5
2018,5,19,18,15,180.5,58.5,5.15,12.05,94.5,47.06,36.18
2018,5,19,18,30,100.0,42.0,5.0,11.7,55.0,34.42,24.29
2018,5,19,18,45,58.0,27.0,4.85,11.3,34.0,23.88,12.1
2018,5,19,19,0,16.0,12.0,4.7,10.9,13.0,11.8,0.0
2018,5,19,19,15,8.0,6.0,4.65,10.85,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,7.0,4.0,3.95,10.8,4.0,0.0,0.0
2018,5,20,5,0,14.0,8.0,4.0,10.8,8.0,9.26,0.0
2018,5,20,5,15,38.5,20.0,4.05,10.9,23.0,27.02,0.0
2018,5,20,5,30,63.0,32.0,4.1,11.0,38.0,47.93,30.39
2018,5,20,5,45,36.0,43.0,4.15,11.1,47.0,52.85,37.78
2018,5,20,6,0,9.0,54.0,4.2,11.2,56.0,55.68,41.79
2018,5,20,6,15,10.0,75.0,4.2,11.35,77.5,77.66,60.98
2018,5,20,6,30,11.0,96.0,4.2,11.5,99.0,99.68,79.96
2018,5,20,6,45,31.5,123.0,4.2,11.7,134.5,140.82,114.85
2018,5,20,7,0,52.0,150.0,4.2,11.9,170.0,181.24,148.76
2018,5,20,7,15,80.0,174.0,4.15,12.05,210.0,224.54,184.78
2018,5,20,7,30,108.0,198.0,4.1,12.2,250.0,276.18,227.12
2018,5,20,7,45,92.5,218.0,4.1,12.4,266.0,285.34,233.51
2018,5,20,8,0,77.0,238.0,4.1,12.6,282.0,298.77,243.16
2018,5,20,8,15,145.5,261.5,4.1,12.65,353.0,384.08,312.4
2018,5,20,8,30,214.0,285.0,4.1,12.7,424.0,467.68,378.76
2018,5,20,8,45,294.0,287.0,4.05,12.8,492.0,549.63,442.89
2018,5,20,9,0,374.0,289.0,4.0,12.9,560.0,628.66,503.62
2018,5,20,9,15,413.0,294.0,4.05,13.0,608.0,686.43,546.38
2018,5,20,9,30,452.0,299.0,4.1,13.1,656.0,737.45,583.85
2018,5,20,9,45,482.0,303.0,4.15,13.2,698.0,779.36,614.09
2018,5,20,10,0,512.0,307.0,4.2,13.3,740.0,820.76,643.73
2018,5,20,10,15,491.5,329.5,4.25,13.6,755.5,831.79,649.31
2018,5,20,10,30,471.0,352.0,4.3,13.9,771.0,840.11,653.17
2018,5,20,10,45,504.5,335.5,4.35,14.2,793.0,859.19,667.1
2018,5,20,11,0,538.0,319.0,4.4,14.5,815.0,876.79,679.88
2018,5,20,11,15,606.5,288.0,4.45,15.0,854.5,913.69,706.85
2018,5,20,11,30,675.0,257.0,4.5,15.5,894.0,947.81,731.18
2018,5,20,11,45,525.5,339.5,4.55,16.05,837.0,877.13,674.92
2018,5,20,12,0,376.0,422.0,4.6,16.6,780.0,801.7,615.14
2018,5,20,12,15,419.0,405.5,4.65,16.95,803.0,823.55,631.9
2018,5,20,12,30,462.0,389.0,4.7,17.3,826.0,838.63,643.31
2018,5,20,12,45,636.5,288.5,4.75,17.65,884.0,890.86,685.86
2018,5,20,13,0,811.0,188.0,4.8,18.0,942.0,932.56,716.42
2018,5,20,13,15,719.5,236.5,4.9,17.95,896.5,878.34,679.13
2018,5,20,13,30,628.0,285.0,5.0,17.9,851.0,823.52,638.65
2018,5,20,13,45,529.0,318.0,5.1,17.85,786.0,751.01,584.56
2018,5,20,14,0,430.0,351.0,5.2,17.8,721.0,682.65,532.68
2018,5,20,14,15,437.0,333.0,5.3,17.3,697.0,651.86,511.96
2018,5,20,14,30,444.0,315.0,5.4,16.8,673.0,619.62,489.51
2018,5,20,14,45,565.5,250.5,5.45,16.3,685.5,619.75,493.45
2018,5,20,15,0,687.0,186.0,5.5,15.8,698.0,608.53,487.7
2018,5,20,15,15,664.0,180.5,5.5,15.8,652.5,556.14,445.95
2018,5,20,15,30,641.0,175.0,5.5,15.8,607.0,504.79,404.35
2018,5,20,15,45,618.5,169.5,5.55,14.65,562.5,454.99,364.78
2018,5,20,16,0,596.0,164.0,5.6,13.5,518.0,406.68,325.19
2018,5,20,16,15,511.5,167.5,5.5,13.2,453.0,344.36,272.88
2018,5,20,16,30,427.0,171.0,5.4,12.9,388.0,290.26,227.43
2018,5,20,16,45,407.0,156.0,5.3,12.55,345.0,246.25,189.15
2018,5,20,17,0,387.0,141.0,5.2,12.2,302.0,204.34,152.62
2018,5,20,17,15,309.0,119.0,5.05,12.05,237.0,153.08,111.32
2018,5,20,17,30,231.0,97.0,4.9,11.9,172.0,107.2,76.17
2018,5,20,17,45,293.5,87.5,4.75,11.75,165.5,83.41,56.57
2018,5,20,18,0,356.0,78.0,4.6,11.6,159.0,57.17,45.76
2018,5,20,18,15,271.5,65.5,4.4,11.5,118.5,49.32,38.3
2018,5,20,18,30,187.0,53.0,4.2,11.4,78.0,42.78,31.66
2018,5,20,18,45,104.5,34.0,4.05,11.35,47.0,28.01,15.66
2018,5,20,19,0,22.0,15.0,3.9,11.3,16.0,14.74,0.0
2018,5,20,19,15,11.0,7.5,3.75,11.25,8.0,7.37,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,10.45,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.6,8.0,9.68,0.0
2018,5,21,5,15,90.5,25.5,1.8,10.85,34.0,42.59,3.5
2018,5,21,5,30,163.0,43.0,1.9,11.1,60.0,84.36,55.96
2018,5,21,5,45,252.0,57.5,2.0,11.35,100.0,134.43,98.95
2018,5,21,6,0,341.0,72.0,2.1,11.6,140.0,191.72,148.27
2018,5,21,6,15,406.5,82.5,2.1,11.95,186.5,245.48,195.53
2018,5,21,6,30,472.0,93.0,2.1,12.3,233.0,305.9,247.74
2018,5,21,6,45,521.5,101.0,2.1,12.65,283.0,362.35,295.82
2018,5,21,7,0,571.0,109.0,2.1,13.0,333.0,425.77,348.09
2018,5,21,7,15,607.5,116.0,2.05,13.55,383.5,482.51,393.17
2018,5,21,7,30,644.0,123.0,2.0,14.1,434.0,541.55,438.52
2018,5,21,7,45,673.0,127.5,1.95,14.65,483.5,594.91,478.07
2018,5,21,8,0,702.0,132.0,1.9,15.2,533.0,649.23,517.07
2018,5,21,8,15,724.5,135.5,1.9,15.85,579.5,698.26,551.11
2018,5,21,8,30,747.0,139.0,1.9,16.5,626.0,747.11,582.95
2018,5,21,8,45,765.5,141.5,1.95,17.1,669.5,791.12,611.18
2018,5,21,9,0,784.0,144.0,2.0,17.7,713.0,831.44,636.44
2018,5,21,9,15,805.5,141.5,2.05,18.25,753.0,870.46,660.62
2018,5,21,9,30,827.0,139.0,2.1,18.8,793.0,908.04,683.55
2018,5,21,9,45,848.0,133.5,2.2,19.3,828.5,940.22,703.29
2018,5,21,10,0,869.0,128.0,2.3,19.8,864.0,964.98,718.05
2018,5,21,10,15,874.5,129.5,2.4,20.3,889.5,985.36,729.98
2018,5,21,10,30,880.0,131.0,2.5,20.8,915.0,1002.82,740.04
2018,5,21,10,45,883.5,132.5,2.6,21.25,934.0,1015.27,747.05
2018,5,21,11,0,887.0,134.0,2.7,21.7,953.0,1024.59,752.12
2018,5,21,11,15,889.0,135.5,2.85,22.05,965.5,1029.22,755.02
2018,5,21,11,30,891.0,137.0,3.0,22.4,978.0,1030.63,755.91
2018,5,21,11,45,891.5,136.5,3.1,22.8,982.0,1025.33,751.93
2018,5,21,12,0,892.0,136.0,3.2,23.2,986.0,1016.87,746.02
2018,5,21,12,15,889.0,137.5,3.35,23.4,982.5,1003.87,738.19
2018,5,21,12,30,886.0,139.0,3.5,23.6,979.0,987.89,728.4
2018,5,21,12,45,880.0,140.5,3.7,23.75,967.5,966.19,715.27
2018,5,21,13,0,874.0,142.0,3.9,23.9,956.0,941.83,700.24
2018,5,21,13,15,869.5,141.0,4.1,23.85,938.0,913.84,683.14
2018,5,21,13,30,865.0,140.0,4.3,23.8,920.0,883.41,664.16
2018,5,21,13,45,858.0,138.5,4.45,23.8,894.5,848.1,641.2
2018,5,21,14,0,851.0,137.0,4.6,23.8,869.0,810.8,617.02
2018,5,21,14,15,842.0,135.0,4.75,23.5,838.0,770.21,590.83
2018,5,21,14,30,833.0,133.0,4.9,23.2,807.0,727.13,562.37
2018,5,21,14,45,821.5,131.0,5.05,22.9,770.0,681.12,529.85
2018,5,21,15,0,810.0,129.0,5.2,22.6,733.0,634.3,495.36
2018,5,21,15,15,795.5,126.0,5.2,22.6,691.5,584.2,456.48
2018,5,21,15,30,781.0,123.0,5.2,22.6,650.0,534.04,416.64
2018,5,21,15,45,763.5,119.0,5.4,21.55,604.5,481.67,376.03
2018,5,21,16,0,746.0,115.0,5.6,20.5,559.0,430.02,334.43
2018,5,21,16,15,722.5,110.5,5.6,19.8,510.5,374.01,287.45
2018,5,21,16,30,699.0,106.0,5.6,19.1,462.0,322.12,242.62
2018,5,21,16,45,667.5,100.5,5.65,18.4,412.0,269.18,196.48
2018,5,21,17,0,636.0,95.0,5.7,17.7,362.0,219.36,152.91
2018,5,21,17,15,592.5,89.5,5.65,16.9,312.0,170.87,112.07
2018,5,21,17,30,549.0,84.0,5.6,16.1,262.0,127.22,78.02
2018,5,21,17,45,488.5,76.5,5.55,15.3,214.5,85.81,51.33
2018,5,21,18,0,428.0,69.0,5.5,14.5,167.0,51.04,39.8
2018,5,21,18,15,342.5,58.5,5.4,14.0,124.5,43.59,32.89
2018,5,21,18,30,257.0,48.0,5.3,13.5,82.0,36.79,26.26
2018,5,21,18,45,159.0,32.5,5.2,13.0,51.0,25.4,13.94
2018,5,21,19,0,61.0,17.0,5.1,12.5,20.0,16.71,0.0
2018,5,21,19,15,30.5,8.5,5.1,12.35,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.2,10.9,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,11.0,9.0,11.8,0.0
2018,5,22,5,15,117.0,25.0,3.3,11.25,36.0,47.79,7.56
2018,5,22,5,30,205.0,41.0,3.4,11.5,63.0,93.45,61.88
2018,5,22,5,45,275.5,52.5,3.5,11.7,98.5,135.22,99.03
2018,5,22,6,0,346.0,64.0,3.6,11.9,134.0,184.76,142.78
2018,5,22,6,15,327.0,83.0,3.6,12.15,164.0,217.03,173.76
2018,5,22,6,30,308.0,102.0,3.6,12.4,194.0,246.97,201.48
2018,5,22,6,45,434.0,104.0,3.55,12.6,260.0,324.64,267.29
2018,5,22,7,0,560.0,106.0,3.5,12.8,326.0,417.24,344.24
2018,5,22,7,15,609.5,109.5,3.55,13.1,379.5,477.09,393.29
2018,5,22,7,30,659.0,113.0,3.6,13.4,433.0,540.41,443.96
2018,5,22,7,45,684.5,119.0,3.6,13.65,482.0,593.66,485.27
2018,5,22,8,0,710.0,125.0,3.6,13.9,531.0,647.57,526.06
2018,5,22,8,15,734.0,127.5,3.7,14.5,578.0,696.89,561.79
2018,5,22,8,30,758.0,130.0,3.8,15.1,625.0,743.82,594.02
2018,5,22,8,45,778.5,131.0,3.9,15.65,669.0,788.24,624.02
2018,5,22,9,0,799.0,132.0,4.0,16.2,713.0,831.71,652.94
2018,5,22,9,15,816.5,131.5,4.1,16.6,752.5,869.71,677.99
2018,5,22,9,30,834.0,131.0,4.2,17.0,792.0,906.05,701.69
2018,5,22,9,45,850.0,129.0,4.3,17.35,826.5,932.12,718.16
2018,5,22,10,0,866.0,127.0,4.4,17.7,861.0,961.33,737.03
2018,5,22,10,15,875.0,127.0,4.5,17.95,888.0,983.48,751.36
2018,5,22,10,30,884.0,127.0,4.6,18.2,915.0,1002.84,763.86
2018,5,22,10,45,891.0,126.5,4.7,18.45,935.5,1016.76,772.71
2018,5,22,11,0,898.0,126.0,4.8,18.7,956.0,1027.6,779.58
2018,5,22,11,15,902.0,126.0,4.85,18.8,969.5,1032.79,782.73
2018,5,22,11,30,906.0,126.0,4.9,18.9,983.0,1034.74,783.82
2018,5,22,11,45,908.0,126.0,5.0,18.95,988.5,1031.44,782.04
2018,5,22,12,0,910.0,126.0,5.1,19.0,994.0,1024.91,778.15
2018,5,22,12,15,908.0,127.0,5.15,18.95,991.0,1012.27,770.06
2018,5,22,12,30,906.0,128.0,5.2,18.9,988.0,996.56,759.95
2018,5,22,12,45,900.5,130.0,5.2,18.9,977.0,975.55,745.7
2018,5,22,13,0,895.0,132.0,5.2,18.9,966.0,951.78,729.58
2018,5,22,13,15,891.5,131.0,5.2,18.8,949.0,924.25,711.11
2018,5,22,13,30,888.0,130.0,5.2,18.7,932.0,894.14,690.79
2018,5,22,13,45,883.0,128.0,5.25,18.6,907.5,859.39,667.35
2018,5,22,14,0,878.0,126.0,5.3,18.5,883.0,822.44,642.16
2018,5,22,14,15,870.0,124.5,5.25,18.35,852.0,781.66,613.61
2018,5,22,14,30,862.0,123.0,5.2,18.2,821.0,739.26,583.64
2018,5,22,14,45,852.0,120.5,5.2,18.0,784.5,693.15,550.04
2018,5,22,15,0,842.0,118.0,5.2,17.8,748.0,644.89,513.11
2018,5,22,15,15,828.5,116.0,5.2,17.8,706.5,594.94,473.58
2018,5,22,15,30,815.0,114.0,5.2,17.8,665.0,544.76,432.92
2018,5,22,15,45,797.5,110.5,5.15,17.25,619.0,491.24,389.41
2018,5,22,16,0,780.0,107.0,5.1,16.7,573.0,438.39,345.17
2018,5,22,16,15,758.0,102.5,5.0,16.3,524.0,383.79,298.16
2018,5,22,16,30,736.0,98.0,4.9,15.9,475.0,328.24,249.42
2018,5,22,16,45,706.5,93.5,4.85,15.5,424.5,274.8,201.91
2018,5,22,17,0,677.0,89.0,4.8,15.1,374.0,224.21,156.8
2018,5,22,17,15,636.0,83.5,4.7,14.6,323.5,173.89,113.64
2018,5,22,17,30,595.0,78.0,4.6,14.1,273.0,128.08,77.22
2018,5,22,17,45,537.5,71.0,4.5,13.6,224.0,84.65,48.75
2018,5,22,18,0,480.0,64.0,4.4,13.1,175.0,47.82,37.19
2018,5,22,18,15,357.0,52.5,4.25,12.7,124.0,38.69,28.77
2018,5,22,18,30,234.0,41.0,4.1,12.3,73.0,30.97,21.39
2018,5,22,18,45,143.0,27.0,3.9,11.85,44.0,20.75,10.71
2018,5,22,19,0,52.0,13.0,3.7,11.4,15.0,11.15,0.0
2018,5,22,19,15,26.0,6.5,3.65,11.3,7.5,6.39,0.0
2018,5,22,19,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,4,45,18.5,5.0,2.3,11.0,5.5,0.0,0.0
2018,5,23,5,0,37.0,10.0,2.4,11.1,11.0,13.63,0.0
2018,5,23,5,15,70.0,19.5,2.5,11.3,25.5,32.79,5.42
2018,5,23,5,30,103.0,29.0,2.6,11.5,40.0,55.09,35.14
2018,5,23,5,45,138.5,41.5,2.75,11.7,64.5,83.24,60.17
2018,5,23,6,0,174.0,54.0,2.9,11.9,89.0,115.2,88.53
2018,5,23,6,15,87.0,48.0,2.95,12.1,65.5,85.06,66.21
2018,5,23,6,30,0.0,42.0,3.0,12.3,42.0,40.56,29.3
2018,5,23,6,45,0.0,59.5,3.0,12.55,59.5,57.5,43.76
2018,5,23,7,0,0.0,77.0,3.0,12.8,77.0,74.53,58.08
2018,5,23,7,15,0.0,97.5,3.1,13.1,97.5,94.86,74.94
2018,5,23,7,30,0.0,118.0,3.2,13.4,118.0,115.24,91.6
2018,5,23,7,45,0.5,135.0,3.25,13.75,135.5,132.45,105.4
2018,5,23,8,0,1.0,152.0,3.3,14.1,153.0,149.71,119.07
2018,5,23,8,15,5.5,178.0,3.45,14.6,182.0,179.12,142.54
2018,5,23,8,30,10.0,204.0,3.6,15.1,211.0,208.9,165.97
2018,5,23,8,45,10.0,208.5,3.7,15.65,215.5,213.44,168.81
2018,5,23,9,0,10.0,213.0,3.8,16.2,220.0,218.0,171.71
2018,5,23,9,15,13.0,229.5,3.9,16.65,239.5,237.32,186.45
2018,5,23,9,30,16.0,246.0,4.0,17.1,259.0,256.75,201.14
2018,5,23,9,45,20.0,274.5,4.15,17.6,291.0,289.33,225.91
2018,5,23,10,0,24.0,303.0,4.3,18.1,323.0,329.34,256.1
2018,5,23,10,15,31.5,326.5,4.4,18.4,354.0,360.73,279.72
2018,5,23,10,30,39.0,350.0,4.5,18.7,385.0,392.11,303.17
2018,5,23,10,45,46.5,373.5,4.55,19.0,416.0,423.37,326.27
2018,5,23,11,0,54.0,397.0,4.6,19.3,447.0,454.4,349.02
2018,5,23,11,15,63.5,416.0,4.65,19.45,475.5,482.44,369.71
2018,5,23,11,30,73.0,435.0,4.7,19.6,504.0,510.04,389.98
2018,5,23,11,45,244.0,405.5,4.75,19.75,638.0,659.84,505.69
2018,5,23,12,0,415.0,376.0,4.8,19.9,772.0,798.55,609.35
2018,5,23,12,15,511.0,332.0,4.85,19.9,818.5,840.05,641.41
2018,5,23,12,30,607.0,288.0,4.9,19.9,865.0,877.54,670.94
2018,5,23,12,45,704.5,235.0,4.9,19.85,897.5,902.76,690.73
2018,5,23,13,0,802.0,182.0,4.9,19.8,930.0,919.69,702.92
2018,5,23,13,15,852.0,152.5,4.9,19.7,934.0,910.33,696.99
2018,5,23,13,30,902.0,123.0,4.9,19.6,938.0,900.01,690.63
2018,5,23,13,45,885.0,128.0,4.9,19.45,910.0,861.67,664.64
2018,5,23,14,0,868.0,133.0,4.9,19.3,882.0,821.82,637.53
2018,5,23,14,15,876.0,123.0,4.95,19.1,856.0,785.51,613.12
2018,5,23,14,30,884.0,113.0,5.0,18.9,830.0,746.39,586.37
2018,5,23,14,45,877.0,110.0,5.0,18.7,794.5,701.01,554.07
2018,5,23,15,0,870.0,107.0,5.0,18.5,759.0,654.29,518.51
2018,5,23,15,15,857.5,104.5,5.0,18.5,717.0,603.67,478.68
2018,5,23,15,30,845.0,102.0,5.0,18.5,675.0,552.63,437.56
2018,5,23,15,45,830.5,98.5,5.0,17.75,629.5,497.16,393.15
2018,5,23,16,0,816.0,95.0,5.0,17.0,584.0,444.03,349.05
2018,5,23,16,15,797.5,91.5,4.95,16.45,536.0,389.9,302.49
2018,5,23,16,30,779.0,88.0,4.9,15.9,488.0,336.97,255.73
