Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,9,30,929.0,87.0,2.8,29.8,832.0,939.83,680.74
2018,6,12,9,45,936.0,88.5,2.9,30.5,865.0,969.15,697.13
2018,6,12,10,0,943.0,90.0,3.0,31.2,898.0,995.72,711.68
2018,6,12,10,15,948.5,90.5,3.05,31.65,925.0,1016.88,723.08
2018,6,12,10,30,954.0,91.0,3.1,32.1,952.0,1034.96,732.59
2018,6,12,10,45,957.5,92.0,3.2,32.55,972.0,1048.41,739.67
2018,6,12,11,0,961.0,93.0,3.3,33.0,992.0,1058.55,744.79
2018,6,12,11,15,963.0,93.0,3.4,33.2,1004.5,1062.79,747.09
2018,6,12,11,30,965.0,93.0,3.5,33.4,1017.0,1063.65,747.42
2018,6,12,11,45,965.5,94.0,3.6,33.55,1022.5,1060.63,745.6
2018,6,12,12,0,966.0,95.0,3.7,33.7,1028.0,1054.23,741.78
2018,6,12,12,15,963.5,96.0,3.85,33.7,1025.5,1041.55,734.9
2018,6,12,12,30,961.0,97.0,4.0,33.7,1023.0,1025.68,726.04
2018,6,12,12,45,957.0,99.0,4.1,33.65,1013.5,1006.25,714.76
2018,6,12,13,0,953.0,101.0,4.2,33.6,1004.0,983.85,701.57
2018,6,12,13,15,950.5,100.0,4.3,33.45,988.0,956.99,685.74
2018,6,12,13,30,948.0,99.0,4.4,33.3,972.0,927.35,668.0
2018,6,12,13,45,938.5,101.0,4.45,33.15,947.0,892.05,646.17
2018,6,12,14,0,929.0,103.0,4.5,33.0,922.0,854.66,622.77
2018,6,12,14,15,902.5,112.5,4.55,32.75,886.0,809.39,594.06
2018,6,12,14,30,876.0,122.0,4.6,32.5,850.0,763.59,564.64
2018,6,12,14,45,861.5,121.5,4.65,32.25,812.5,716.61,533.99
2018,6,12,15,0,847.0,121.0,4.7,32.0,775.0,668.91,500.45
2018,6,12,15,15,854.5,110.0,4.7,32.0,740.0,624.35,467.95
2018,6,12,15,30,862.0,99.0,4.7,32.0,705.0,577.57,432.9
2018,6,12,15,45,851.5,95.0,4.65,31.25,661.0,525.96,394.24
2018,6,12,16,0,841.0,91.0,4.6,30.5,617.0,474.14,354.12
2018,6,12,16,15,834.5,84.5,4.55,29.85,572.0,421.72,312.05
2018,6,12,16,30,828.0,78.0,4.5,29.2,527.0,369.15,268.48
2018,6,12,16,45,810.5,74.5,4.5,28.6,479.0,312.5,220.84
2018,6,12,17,0,793.0,71.0,4.5,28.0,431.0,260.55,176.09
2018,6,12,17,15,763.5,67.5,4.45,27.0,380.0,207.83,131.65
2018,6,12,17,30,734.0,64.0,4.4,26.0,329.0,158.23,91.43
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,109.4,56.43
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,65.41,32.59
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,33.39,23.21
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,31.68,21.56
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,27.62,17.6
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,23.39,11.17
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,16.71,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.91,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,7.86,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,32.35,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,79.81,39.38
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,136.98,90.75
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,189.39,136.83
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,250.62,190.87
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,306.59,240.79
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,368.47,294.2
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,425.5,342.14
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,485.18,390.26
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,541.49,434.0
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,598.9,476.8
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,648.78,512.54
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,701.28,546.91
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,749.33,576.91
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,796.33,605.39
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,838.48,630.22
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,878.88,653.41
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,914.29,673.12
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,947.13,690.9
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,974.93,705.2
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,999.76,717.5
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,1020.24,727.42
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,1037.68,735.44
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,1051.48,741.81
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,1062.02,746.24
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,1067.22,748.32
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,1069.04,748.46
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,1065.49,745.53
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,1058.6,740.66
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,1046.5,733.86
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,1031.23,725.09
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,1010.01,712.94
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,985.91,698.86
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,958.43,683.44
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,928.25,666.04
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,894.25,646.1
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,857.92,624.26
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,815.6,598.53
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,772.03,571.75
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,726.6,543.3
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,679.87,511.67
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,629.04,474.04
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,576.1,434.05
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,525.12,397.24
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,473.63,358.26
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,420.53,315.5
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,367.98,271.75
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,313.87,225.79
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,261.86,180.87
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,209.73,136.43
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,157.91,93.96
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,110.27,59.26
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,67.52,35.35
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,37.53,27.08
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,34.29,24.04
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,29.44,19.33
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,24.32,12.19
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,17.2,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.91,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,8.36,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,29.57,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,74.35,37.21
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,127.83,85.58
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,178.96,130.4
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,238.92,183.41
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,295.28,234.03
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,357.0,288.13
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,414.07,337.22
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,473.19,386.45
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,528.68,431.2
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,585.59,475.53
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,639.3,516.18
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,693.25,554.62
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,738.12,584.53
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,785.44,615.66
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,829.38,643.75
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,871.76,670.24
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,908.44,692.64
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,943.01,713.34
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,972.85,730.97
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,1000.08,746.77
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,1021.73,759.43
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,1040.31,770.12
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,1054.24,777.79
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,1064.89,783.41
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,1069.65,786.22
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,1071.04,786.94
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,1068.05,784.91
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,1061.69,781.28
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,1050.06,774.84
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,1035.22,766.29
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,1014.84,753.76
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,991.51,739.22
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,963.78,722.2
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,933.29,703.17
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,898.97,681.14
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,862.3,657.24
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,821.79,630.26
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,779.38,601.64
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,734.1,570.8
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,687.4,537.48
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,637.84,499.2
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,587.61,459.5
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,535.24,418.21
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,482.8,375.59
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,428.19,329.55
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,371.09,280.43
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,316.37,232.3
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,263.63,185.31
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,210.51,138.83
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,160.72,96.97
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,112.34,60.96
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,65.8,33.6
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,35.34,25.6
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,33.32,23.57
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,28.88,19.17
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,24.23,12.52
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,17.2,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,4.91,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,8.36,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,28.76,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,72.51,36.22
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,124.64,83.48
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,175.39,127.81
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,235.12,180.53
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,290.33,230.24
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,350.9,283.57
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,407.14,332.21
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,465.45,381.08
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,520.32,425.93
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,576.54,470.5
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,628.52,510.6
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,680.57,548.69
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,727.58,581.23
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,770.02,609.86
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,812.92,638.68
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,854.26,666.02
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,884.38,685.46
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,911.42,702.7
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,943.61,723.03
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,973.72,741.74
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,995.58,755.87
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,1014.55,768.11
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,1028.51,776.46
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,1039.33,782.79
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,1045.46,787.19
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,1048.33,789.51
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,1045.42,787.64
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,1039.28,783.69
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,1027.48,776.97
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,1012.59,768.15
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,993.26,756.09
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,971.06,742.0
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,945.5,725.52
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,917.22,707.04
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,884.11,685.0
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,848.63,661.09
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,809.78,634.56
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,768.98,606.35
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,724.2,574.97
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,678.07,540.92
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,629.58,502.52
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,580.45,462.77
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,528.56,420.91
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,476.59,377.75
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,419.85,329.16
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,366.52,282.06
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,313.16,234.02
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,261.54,187.02
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,208.75,140.03
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,159.29,97.75
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,112.22,62.12
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,66.81,34.92
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,36.12,26.62
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,34.14,24.6
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,29.76,20.17
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,25.18,13.56
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,18.18,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,5.9,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,8.36,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,26.87,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,70.45,35.38
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,122.01,82.07
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,172.63,125.75
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,232.57,178.01
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,288.21,227.39
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,349.41,280.4
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,406.68,329.02
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,467.3,378.76
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,521.11,421.33
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,577.41,464.26
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,629.97,503.08
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,682.77,540.03
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,730.32,571.47
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,773.39,599.15
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,816.24,625.91
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,857.56,651.12
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,893.26,673.04
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,926.69,693.27
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,955.43,710.24
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,981.43,725.34
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,1003.36,738.59
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,1022.4,749.99
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,1036.45,758.17
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,1047.35,764.4
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,1053.02,768.15
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,1055.43,769.85
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,1052.54,768.17
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,1046.39,764.42
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,1034.08,757.86
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,1018.66,749.98
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,999.29,739.23
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,977.02,726.35
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,950.48,710.87
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,921.26,693.31
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,888.64,673.36
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,853.67,651.38
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,814.55,626.15
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,773.59,599.18
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,728.64,568.94
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,682.41,535.82
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,633.27,497.52
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,583.55,457.94
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,530.14,416.97
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,478.78,375.95
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,425.49,330.9
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,373.0,285.25
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,319.64,238.1
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,268.32,192.1
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,212.87,143.4
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,163.63,101.64
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,116.22,65.94
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,74.17,41.35
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,42.57,32.24
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,39.64,29.36
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,34.11,23.88
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,26.71,14.86
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,19.66,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,5.9,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,7.86,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,21.64,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,62.37,31.69
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,108.8,74.15
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,157.66,115.69
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,216.08,166.06
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,270.49,214.05
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,329.3,264.99
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,378.33,307.05
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,428.68,348.84
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,489.31,397.46
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,553.56,447.39
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,587.33,471.93
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,617.48,493.06
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,646.9,512.01
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,672.5,527.56
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,710.34,552.36
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,746.91,575.56
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,772.03,589.49
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,794.49,601.34
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,869.27,651.29
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,942.56,696.21
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,971.79,712.32
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,1005.35,731.56
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,1019.5,738.38
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,1030.64,743.57
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,1036.2,746.04
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,1038.58,746.66
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,1036.27,744.46
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,1030.79,740.41
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,1019.72,733.22
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,1005.59,724.22
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,987.02,712.46
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,965.56,698.9
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,939.92,683.05
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,911.64,665.43
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,879.01,644.74
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,844.05,622.38
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,805.35,597.66
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,764.79,571.4
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,720.66,542.34
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,675.19,510.61
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,626.46,474.95
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,577.12,437.93
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,522.96,397.07
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,471.12,356.47
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,417.21,313.18
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,364.46,269.43
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,311.24,224.3
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,260.27,180.38
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,206.47,135.05
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,158.95,96.19
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,113.06,62.66
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,72.55,39.45
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,41.15,30.19
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,37.66,26.96
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,32.03,21.59
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,24.99,13.34
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,18.18,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,4.91,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,7.37,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,25.66,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,68.1,33.2
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,118.59,79.11
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,146.5,106.44
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,175.76,134.45
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,161.29,127.65
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,127.14,101.29
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,204.49,165.46
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,293.9,238.59
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,402.07,325.96
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,524.47,421.91
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,592.5,473.08
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,663.9,525.33
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,711.82,556.79
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,759.14,587.25
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,801.11,613.6
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,837.41,635.62
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,872.86,657.41
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,906.08,677.47
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,933.59,693.42
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,958.43,707.56
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,980.79,720.58
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,1000.37,731.8
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,1014.02,738.8
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,1024.66,743.95
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,1030.22,747.16
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,1032.64,748.45
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,1026.92,744.05
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,1018.09,737.78
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,1007.77,731.69
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,994.46,723.67
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,971.31,709.19
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,945.83,693.16
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,918.06,676.04
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,885.09,655.31
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,838.52,625.09
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,791.82,592.91
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,781.52,589.05
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,762.72,577.56
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,708.73,540.72
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,657.02,502.57
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,616.63,472.76
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,574.55,440.65
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,521.32,400.2
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,469.97,359.73
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,416.9,316.33
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,364.79,272.4
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,311.37,226.51
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,260.03,181.74
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,208.89,137.77
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,158.14,95.7
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,111.91,61.36
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,70.61,37.29
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,38.49,28.03
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,35.76,25.43
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,30.51,20.39
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,24.95,13.47
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,14.66,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,5.9,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,28.81,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,72.06,34.56
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,124.05,82.07
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,173.36,125.18
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,231.19,176.12
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,284.09,223.78
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,341.46,274.2
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,395.87,321.05
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,452.8,368.43
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,510.02,414.72
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,570.72,462.29
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,623.25,502.19
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,675.95,540.13
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,720.85,569.95
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,768.32,601.06
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,811.47,628.46
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,853.2,654.42
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,890.0,676.17
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,924.77,696.23
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,954.84,713.39
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,982.41,728.78
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,1004.55,740.78
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,1023.69,750.84
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,1037.23,757.28
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,1047.54,761.73
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,1053.05,763.8
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,1055.23,763.85
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,1052.54,761.06
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,1046.54,756.28
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,1035.35,748.96
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,1020.99,739.68
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,1001.24,727.09
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,978.65,712.68
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,952.52,696.47
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,923.63,678.36
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,891.26,657.81
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,856.45,635.44
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,817.01,610.5
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,775.65,583.99
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,730.83,554.55
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,684.68,522.73
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,635.27,485.78
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,585.16,447.42
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,533.23,408.31
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,481.38,367.79
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,424.5,321.83
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,371.31,277.25
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,317.75,231.31
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,266.13,186.23
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,214.13,141.39
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,165.35,100.7
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,114.28,62.3
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,70.92,36.71
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,36.75,26.72
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,33.91,24.02
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,29.51,19.72
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,24.89,13.67
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,15.13,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,5.9,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,31.38,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,76.18,35.97
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,130.78,86.18
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,182.36,131.71
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,242.56,185.18
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,298.44,235.66
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,358.61,288.73
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,415.6,337.99
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,475.38,387.92
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,530.87,432.78
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,587.59,477.09
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,638.07,515.26
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,691.29,552.65
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,739.85,585.27
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,787.57,616.61
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,830.51,643.92
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,871.78,669.58
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,907.02,690.9
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,939.61,710.19
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,967.74,726.56
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,992.8,740.78
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,1015.7,754.12
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,1035.65,765.5
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,1049.49,773.21
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,1060.14,778.94
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,1066.04,782.69
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,1068.63,784.96
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,1066.89,784.01
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,1061.83,780.99
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,1050.99,774.71
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,1036.93,766.36
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,1018.75,755.27
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,997.47,742.12
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,970.96,725.94
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,941.67,707.76
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,908.41,686.37
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,872.7,663.12
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,832.68,636.61
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,790.7,608.44
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,745.56,577.86
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,699.01,544.87
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,648.96,506.46
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,598.22,466.63
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,545.06,425.11
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,491.86,382.26
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,433.98,334.23
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,379.66,287.62
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,324.53,239.44
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,271.34,192.21
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,218.19,145.52
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,168.25,103.19
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,119.22,65.97
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,71.68,36.76
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,36.31,26.52
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,33.88,24.16
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,29.0,19.41
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,23.82,13.01
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,15.61,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,7.86,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,31.49,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,77.3,36.19
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,133.57,88.09
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,185.4,133.92
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,245.9,187.67
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,301.29,237.74
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,362.73,291.69
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,420.26,341.04
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,480.57,390.88
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,537.41,436.23
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,595.43,480.83
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,645.47,518.07
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,698.2,554.48
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,746.77,586.27
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,794.44,616.69
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,838.23,644.0
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,880.33,669.67
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,917.12,691.08
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,951.67,710.66
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,981.39,726.75
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,1008.39,740.89
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,1031.65,753.08
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,1051.81,763.25
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,1066.27,769.78
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,1077.39,774.29
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,1082.58,776.58
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,1084.34,776.83
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,1081.14,773.62
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,1074.52,768.4
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,1062.16,761.11
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,1046.57,751.8
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,1025.98,739.27
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,1002.48,724.83
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,975.42,708.4
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,945.58,690.05
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,912.24,669.36
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,876.44,646.8
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,836.3,621.46
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,794.2,594.43
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,748.45,564.32
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,701.28,532.05
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,651.08,494.87
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,600.18,456.26
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,545.48,415.06
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,491.09,372.68
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,434.11,326.74
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,380.84,282.23
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,325.7,235.24
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,272.46,189.1
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,219.69,144.03
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,170.31,103.2
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,118.31,64.3
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,74.18,38.24
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,38.38,27.84
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,35.64,25.28
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,30.86,20.69
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,25.82,14.41
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,16.63,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,7.86,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
