Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
2018,6,22,5,0,123.0,16.0,2.1,11.8,20.0,28.55,0.0
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,72.21,33.34
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,125.87,82.79
2018,6,22,5,45,465.0,45.5,2.4,13.7,128.0,177.28,127.49
2018,6,22,6,0,551.0,53.0,2.5,14.3,172.0,237.66,180.29
2018,6,22,6,15,607.5,59.0,2.4,15.15,221.0,294.34,230.33
2018,6,22,6,30,664.0,65.0,2.3,16.0,270.0,356.4,283.51
2018,6,22,6,45,703.5,69.5,2.25,16.85,321.5,412.96,330.88
2018,6,22,7,0,743.0,74.0,2.2,17.7,373.0,473.57,379.6
2018,6,22,7,15,772.0,77.5,2.1,18.9,424.5,529.83,422.38
2018,6,22,7,30,801.0,81.0,2.0,20.1,476.0,587.49,464.26
2018,6,22,7,45,822.5,84.5,1.85,21.25,526.5,641.29,501.2
2018,6,22,8,0,844.0,88.0,1.7,22.4,577.0,695.22,535.44
2018,6,22,8,15,860.5,90.5,1.7,23.5,624.5,740.74,562.89
2018,6,22,8,30,877.0,93.0,1.7,24.6,672.0,788.64,591.3
2018,6,22,8,45,889.5,95.5,1.7,25.7,716.0,832.2,616.03
2018,6,22,9,0,902.0,98.0,1.7,26.8,760.0,874.15,639.14
2018,6,22,9,15,910.5,100.0,1.75,27.85,798.5,910.19,658.62
2018,6,22,9,30,919.0,102.0,1.8,28.9,837.0,943.96,676.39
2018,6,22,9,45,925.5,104.5,1.8,29.95,870.5,973.93,690.93
2018,6,22,10,0,932.0,107.0,1.8,31.0,904.0,1001.16,703.58
2018,6,22,10,15,938.0,108.0,1.85,31.9,931.5,1023.46,714.14
2018,6,22,10,30,944.0,109.0,1.9,32.8,959.0,1042.74,722.87
2018,6,22,10,45,949.0,109.0,1.95,33.65,980.0,1056.87,728.64
2018,6,22,11,0,954.0,109.0,2.0,34.5,1001.0,1067.77,732.57
2018,6,22,11,15,956.5,110.0,2.1,34.85,1015.0,1073.89,735.87
2018,6,22,11,30,959.0,111.0,2.2,35.2,1029.0,1076.63,737.26
2018,6,22,11,45,960.5,111.0,2.25,35.55,1035.0,1073.98,734.94
2018,6,22,12,0,962.0,111.0,2.3,35.9,1041.0,1067.97,730.76
2018,6,22,12,15,960.0,111.5,2.45,36.05,1039.0,1055.71,724.62
2018,6,22,12,30,958.0,112.0,2.6,36.2,1037.0,1040.25,716.53
2018,6,22,12,45,954.0,113.0,2.75,36.35,1027.0,1020.27,705.62
2018,6,22,13,0,950.0,114.0,2.9,36.5,1017.0,997.32,692.8
2018,6,22,13,15,946.0,114.0,3.1,36.45,1000.5,970.55,678.41
2018,6,22,13,30,942.0,114.0,3.3,36.4,984.0,941.07,662.05
2018,6,22,13,45,928.5,117.0,3.45,36.3,957.5,903.83,640.28
2018,6,22,14,0,915.0,120.0,3.6,36.2,931.0,864.74,617.01
2018,6,22,14,15,897.5,123.5,3.75,35.95,897.0,821.39,590.93
2018,6,22,14,30,880.0,127.0,3.9,35.7,863.0,776.94,563.64
2018,6,22,14,45,872.0,123.5,4.0,35.45,827.5,731.79,535.21
2018,6,22,15,0,864.0,120.0,4.1,35.2,792.0,685.35,503.87
2018,6,22,15,15,858.5,114.5,4.1,35.2,753.0,637.51,469.68
2018,6,22,15,30,853.0,109.0,4.1,35.2,714.0,588.58,433.84
2018,6,22,15,45,842.0,104.5,4.3,34.35,670.0,534.52,395.12
2018,6,22,16,0,831.0,100.0,4.5,33.5,626.0,482.28,356.11
2018,6,22,16,15,810.0,96.5,4.5,32.8,576.5,426.86,312.9
2018,6,22,16,30,789.0,93.0,4.5,32.1,527.0,372.78,269.4
2018,6,22,16,45,768.5,88.0,4.55,31.45,478.0,319.07,225.1
2018,6,22,17,0,748.0,83.0,4.6,30.8,429.0,267.12,181.4
2018,6,22,17,15,719.5,79.0,4.55,29.8,380.0,216.37,139.13
2018,6,22,17,30,691.0,75.0,4.5,28.8,331.0,165.55,98.12
2018,6,22,17,45,645.5,69.5,4.45,27.8,280.5,117.68,63.38
2018,6,22,18,0,600.0,64.0,4.4,26.8,230.0,74.9,38.6
2018,6,22,18,15,533.5,57.5,4.25,25.7,183.0,40.05,28.61
2018,6,22,18,30,467.0,51.0,4.1,24.6,136.0,37.42,26.21
2018,6,22,18,45,366.5,41.5,4.0,23.45,96.0,31.77,20.98
2018,6,22,19,0,266.0,32.0,3.9,22.3,56.0,25.77,14.08
2018,6,22,19,15,153.0,20.0,3.85,21.7,32.0,15.89,0.0
2018,6,22,19,30,40.0,8.0,3.8,21.1,8.0,7.86,0.0
2018,6,22,19,45,20.0,4.0,3.75,20.5,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,18.05,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,23,4,45,69.5,7.5,1.3,16.9,10.0,0.0,0.0
2018,6,23,5,0,139.0,15.0,1.3,17.4,20.0,29.12,0.0
2018,6,23,5,15,271.0,25.0,1.5,18.45,52.0,73.01,31.79
2018,6,23,5,30,403.0,35.0,1.7,19.5,84.0,127.47,80.95
2018,6,23,5,45,488.0,41.5,1.9,20.55,127.5,178.62,124.33
2018,6,23,6,0,573.0,48.0,2.1,21.6,171.0,238.66,175.36
2018,6,23,6,15,627.5,53.5,2.2,22.4,220.0,294.25,223.47
2018,6,23,6,30,682.0,59.0,2.3,23.2,269.0,355.94,275.34
2018,6,23,6,45,720.0,62.5,2.45,24.0,320.0,412.56,322.05
2018,6,23,7,0,758.0,66.0,2.6,24.8,371.0,472.03,369.39
2018,6,23,7,15,784.5,69.5,2.7,25.55,421.5,527.54,412.12
2018,6,23,7,30,811.0,73.0,2.8,26.3,472.0,584.21,454.24
2018,6,23,7,45,831.5,75.5,2.9,27.05,521.5,633.82,489.98
2018,6,23,8,0,852.0,78.0,3.0,27.8,571.0,686.11,524.99
2018,6,23,8,15,868.0,80.0,3.05,28.5,618.0,734.29,555.77
2018,6,23,8,30,884.0,82.0,3.1,29.2,665.0,781.61,585.36
2018,6,23,8,45,896.0,83.5,3.2,29.9,708.0,823.99,611.31
2018,6,23,9,0,908.0,85.0,3.3,30.6,751.0,864.73,635.81
2018,6,23,9,15,916.5,87.0,3.35,31.3,789.5,901.05,656.78
2018,6,23,9,30,925.0,89.0,3.4,32.0,828.0,935.09,676.01
2018,6,23,9,45,931.0,91.0,3.45,32.7,861.0,964.32,691.95
2018,6,23,10,0,937.0,93.0,3.5,33.4,894.0,990.79,706.02
2018,6,23,10,15,943.0,94.5,3.55,34.0,922.0,1013.83,718.13
2018,6,23,10,30,949.0,96.0,3.6,34.6,950.0,1033.84,728.34
2018,6,23,10,45,954.0,96.5,3.65,35.2,971.5,1048.67,735.32
2018,6,23,11,0,959.0,97.0,3.7,35.8,993.0,1060.25,740.36
2018,6,23,11,15,962.0,97.5,3.75,36.15,1007.0,1066.5,742.97
2018,6,23,11,30,965.0,98.0,3.8,36.5,1021.0,1069.37,743.62
2018,6,23,11,45,967.0,98.0,3.8,36.85,1028.0,1067.34,741.02
2018,6,23,12,0,969.0,98.0,3.8,37.2,1035.0,1061.91,736.48
2018,6,23,12,15,969.0,99.0,3.85,37.4,1035.0,1052.17,730.21
2018,6,23,12,30,969.0,100.0,3.9,37.6,1035.0,1039.15,722.02
2018,6,23,12,45,967.5,100.5,3.95,37.8,1027.0,1020.97,710.71
2018,6,23,13,0,966.0,101.0,4.0,38.0,1019.0,999.69,697.54
2018,6,23,13,15,964.0,100.5,4.0,38.05,1004.0,973.97,681.76
2018,6,23,13,30,962.0,100.0,4.0,38.1,989.0,945.38,664.17
2018,6,23,13,45,959.0,99.0,4.0,38.15,967.0,912.7,643.94
2018,6,23,14,0,956.0,98.0,4.0,38.2,945.0,877.48,622.0
2018,6,23,14,15,938.5,102.0,3.95,38.2,911.0,833.34,594.03
2018,6,23,14,30,921.0,106.0,3.9,38.2,877.0,788.0,565.07
2018,6,23,14,45,915.0,103.5,3.9,38.15,842.5,743.66,536.81
2018,6,23,15,0,909.0,101.0,3.9,38.1,808.0,697.76,506.38
2018,6,23,15,15,907.0,95.5,3.9,38.1,770.0,650.16,472.84
2018,6,23,15,30,905.0,90.0,3.9,38.1,732.0,601.06,437.36
2018,6,23,15,45,879.0,91.5,3.8,37.7,682.5,544.66,396.07
2018,6,23,16,0,853.0,93.0,3.7,37.3,633.0,489.4,354.49
2018,6,23,16,15,842.5,87.0,3.55,36.85,586.0,435.3,312.56
2018,6,23,16,30,832.0,81.0,3.4,36.4,539.0,378.18,267.22
2018,6,23,16,45,813.5,77.5,3.25,36.0,490.5,324.25,223.1
2018,6,23,17,0,795.0,74.0,3.1,35.6,442.0,271.81,179.45
2018,6,23,17,15,768.0,70.0,2.9,34.4,391.5,218.85,136.28
2018,6,23,17,30,741.0,66.0,2.7,33.2,341.0,168.71,96.51
2018,6,23,17,45,695.5,62.0,2.5,32.0,289.5,119.7,61.7
2018,6,23,18,0,650.0,58.0,2.3,30.8,238.0,72.66,34.57
2018,6,23,18,15,581.0,52.5,2.5,29.5,189.5,35.79,24.54
2018,6,23,18,30,512.0,47.0,2.7,28.2,141.0,33.77,22.73
2018,6,23,18,45,407.5,38.5,2.9,26.95,99.5,28.88,18.26
2018,6,23,19,0,303.0,30.0,3.1,25.7,58.0,23.7,12.32
2018,6,23,19,15,179.5,19.0,3.45,24.8,33.0,15.51,0.0
2018,6,23,19,30,56.0,8.0,3.8,23.9,8.0,7.86,0.0
2018,6,23,19,45,28.0,4.0,4.15,22.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,21.35,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.45,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.6,14.0,18.57,0.0
2018,6,24,5,15,144.5,27.0,4.0,15.2,41.5,54.87,24.35
2018,6,24,5,30,223.0,42.0,4.1,15.8,69.0,96.64,64.17
2018,6,24,5,45,290.5,57.0,4.2,16.35,108.5,142.3,103.12
2018,6,24,6,0,358.0,72.0,4.3,16.9,148.0,195.16,148.62
2018,6,24,6,15,415.0,83.5,4.35,17.55,194.0,247.4,193.97
2018,6,24,6,30,472.0,95.0,4.4,18.2,240.0,305.31,243.42
2018,6,24,6,45,517.5,103.5,4.45,18.9,289.0,359.99,289.37
2018,6,24,7,0,563.0,112.0,4.5,19.6,338.0,421.12,339.22
2018,6,24,7,15,598.5,118.0,4.55,20.3,387.0,475.44,382.46
2018,6,24,7,30,634.0,124.0,4.6,21.0,436.0,532.0,426.23
2018,6,24,7,45,663.0,129.5,4.65,21.7,485.5,585.71,466.58
2018,6,24,8,0,692.0,135.0,4.7,22.4,535.0,640.48,506.66
2018,6,24,8,15,714.0,139.0,4.8,22.95,581.5,689.22,541.77
2018,6,24,8,30,736.0,143.0,4.9,23.5,628.0,737.86,575.29
2018,6,24,8,45,754.0,146.5,5.0,24.05,672.0,782.32,604.92
2018,6,24,9,0,772.0,150.0,5.1,24.6,716.0,823.15,631.6
2018,6,24,9,15,792.5,149.0,5.2,24.95,756.5,862.91,657.78
2018,6,24,9,30,813.0,148.0,5.3,25.3,797.0,901.34,682.83
2018,6,24,9,45,832.5,144.5,5.4,25.7,833.0,934.59,704.0
2018,6,24,10,0,852.0,141.0,5.5,26.1,869.0,965.93,723.78
2018,6,24,10,15,860.5,142.5,5.6,26.35,897.5,984.06,734.95
2018,6,24,10,30,869.0,144.0,5.7,26.6,926.0,1005.12,748.24
2018,6,24,10,45,876.0,144.0,5.75,26.85,947.5,1020.33,757.28
2018,6,24,11,0,883.0,144.0,5.8,27.1,969.0,1032.59,764.43
2018,6,24,11,15,888.5,144.0,5.85,27.25,984.0,1040.31,768.94
2018,6,24,11,30,894.0,144.0,5.9,27.4,999.0,1044.9,771.49
2018,6,24,11,45,898.5,143.0,5.95,27.5,1007.0,1044.35,770.86
2018,6,24,12,0,903.0,142.0,6.0,27.6,1015.0,1040.63,768.26
2018,6,24,12,15,903.5,141.5,6.0,27.65,1014.0,1030.34,761.18
2018,6,24,12,30,904.0,141.0,6.0,27.7,1013.0,1017.0,752.19
2018,6,24,12,45,903.0,140.0,6.0,27.7,1005.0,998.75,740.13
2018,6,24,13,0,902.0,139.0,6.0,27.7,997.0,977.63,726.18
2018,6,24,13,15,898.5,139.0,6.0,27.6,981.5,952.39,709.77
2018,6,24,13,30,895.0,139.0,6.0,27.5,966.0,924.56,691.56
2018,6,24,13,45,889.0,138.0,6.0,27.4,943.0,891.17,669.47
2018,6,24,14,0,883.0,137.0,6.0,27.3,920.0,855.62,645.78
2018,6,24,14,15,874.5,136.0,6.0,27.05,890.0,816.11,619.52
2018,6,24,14,30,866.0,135.0,6.0,26.8,860.0,774.95,591.85
2018,6,24,14,45,855.5,133.0,6.0,26.5,824.5,729.65,560.99
2018,6,24,15,0,845.0,131.0,6.0,26.2,789.0,683.2,527.03
2018,6,24,15,15,832.5,129.0,6.0,26.2,749.0,634.71,490.17
2018,6,24,15,30,820.0,127.0,6.0,26.2,709.0,585.82,452.2
2018,6,24,15,45,801.0,124.5,6.0,25.25,663.5,532.91,411.87
2018,6,24,16,0,782.0,122.0,6.0,24.3,618.0,480.7,370.8
2018,6,24,16,15,756.0,120.0,5.95,23.75,569.0,424.37,324.79
2018,6,24,16,30,730.0,118.0,5.9,23.2,520.0,372.21,280.91
2018,6,24,16,45,698.5,113.5,5.9,22.6,469.0,318.22,234.99
2018,6,24,17,0,667.0,109.0,5.9,22.0,418.0,267.2,191.01
2018,6,24,17,15,628.0,103.0,5.75,21.35,367.0,216.46,147.8
2018,6,24,17,30,589.0,97.0,5.6,20.7,316.0,169.91,109.43
2018,6,24,17,45,538.5,89.5,5.5,20.05,266.5,125.2,76.04
2018,6,24,18,0,488.0,82.0,5.4,19.4,217.0,86.25,52.24
2018,6,24,18,15,425.0,71.0,5.15,18.8,171.5,51.55,39.55
2018,6,24,18,30,362.0,60.0,4.9,18.2,126.0,44.71,33.31
2018,6,24,18,45,279.0,46.0,4.65,17.6,88.0,35.02,24.36
2018,6,24,19,0,196.0,32.0,4.4,17.0,50.0,24.84,13.85
2018,6,24,19,15,114.0,19.0,4.25,16.6,28.0,15.0,0.0
2018,6,24,19,30,32.0,6.0,4.1,16.2,6.0,5.9,0.0
2018,6,24,19,45,16.0,3.0,4.0,15.85,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.75,12.5,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.9,12.7,15.0,20.82,0.0
2018,6,25,5,15,183.0,26.5,4.0,13.2,44.5,59.99,25.98
2018,6,25,5,30,287.0,40.0,4.1,13.7,74.0,107.42,70.92
2018,6,25,5,45,330.5,49.5,4.25,14.2,106.5,144.17,104.24
2018,6,25,6,0,374.0,59.0,4.4,14.7,139.0,185.63,141.67
2018,6,25,6,15,187.5,76.5,4.4,15.25,116.5,152.06,120.06
2018,6,25,6,30,1.0,94.0,4.4,15.8,94.0,92.93,72.96
2018,6,25,6,45,22.0,121.5,4.35,16.3,130.0,130.55,104.25
2018,6,25,7,0,43.0,149.0,4.3,16.8,166.0,174.21,140.08
2018,6,25,7,15,203.0,159.0,4.25,17.25,256.5,286.72,233.13
2018,6,25,7,30,363.0,169.0,4.2,17.7,347.0,410.83,333.27
2018,6,25,7,45,563.0,138.0,4.15,18.15,447.5,528.63,427.18
2018,6,25,8,0,763.0,107.0,4.1,18.6,548.0,657.63,526.96
2018,6,25,8,15,784.5,109.0,4.1,19.2,595.0,706.6,560.23
2018,6,25,8,30,806.0,111.0,4.1,19.8,642.0,755.28,592.81
2018,6,25,8,45,824.0,112.5,4.1,20.35,686.0,800.01,622.03
2018,6,25,9,0,842.0,114.0,4.1,20.9,730.0,843.63,650.03
2018,6,25,9,15,859.0,113.0,4.1,21.4,770.5,877.79,671.1
2018,6,25,9,30,876.0,112.0,4.1,21.9,811.0,914.72,693.92
2018,6,25,9,45,892.0,109.5,4.15,22.4,846.5,947.25,713.72
2018,6,25,10,0,908.0,107.0,4.2,22.9,882.0,977.62,731.94
2018,6,25,10,15,914.0,108.5,4.3,23.3,909.5,1000.16,745.38
2018,6,25,10,30,920.0,110.0,4.4,23.7,937.0,1019.77,756.92
2018,6,25,10,45,925.0,110.0,4.45,24.1,957.5,1033.78,764.49
2018,6,25,11,0,930.0,110.0,4.5,24.5,978.0,1044.64,770.09
2018,6,25,11,15,933.0,110.5,4.6,24.7,992.0,1050.79,773.76
2018,6,25,11,30,936.0,111.0,4.7,24.9,1006.0,1053.66,775.55
2018,6,25,11,45,938.0,111.0,4.75,25.15,1013.0,1051.73,773.68
2018,6,25,12,0,940.0,111.0,4.8,25.4,1020.0,1046.51,769.78
2018,6,25,12,15,941.0,110.5,4.9,25.45,1019.5,1036.55,763.91
2018,6,25,12,30,942.0,110.0,5.0,25.5,1019.0,1023.4,755.99
2018,6,25,12,45,942.0,108.0,5.05,25.5,1010.5,1004.66,744.13
2018,6,25,13,0,942.0,106.0,5.1,25.5,1002.0,982.88,730.26
2018,6,25,13,15,939.0,105.5,5.15,25.4,986.0,956.87,713.82
2018,6,25,13,30,936.0,105.0,5.2,25.3,970.0,928.11,695.46
2018,6,25,13,45,931.5,104.0,5.25,25.2,947.5,894.97,673.97
2018,6,25,14,0,927.0,103.0,5.3,25.1,925.0,859.46,650.67
2018,6,25,14,15,921.0,102.0,5.35,24.85,896.0,820.54,625.17
2018,6,25,14,30,915.0,101.0,5.4,24.6,867.0,779.68,597.99
2018,6,25,14,45,907.5,98.5,5.4,24.35,832.0,734.6,567.22
2018,6,25,15,0,900.0,96.0,5.4,24.1,797.0,688.09,534.42
2018,6,25,15,15,889.5,94.5,5.4,24.1,757.0,639.46,497.27
2018,6,25,15,30,879.0,93.0,5.4,24.1,717.0,590.1,458.7
2018,6,25,15,45,866.0,91.0,5.4,23.2,673.5,538.46,418.91
2018,6,25,16,0,853.0,89.0,5.4,22.3,630.0,486.78,377.72
2018,6,25,16,15,837.0,86.0,5.4,21.65,583.0,433.11,333.28
2018,6,25,16,30,821.0,83.0,5.4,21.0,536.0,376.98,285.62
2018,6,25,16,45,799.5,79.5,5.4,20.35,486.5,322.65,238.28
2018,6,25,17,0,778.0,76.0,5.4,19.7,437.0,270.13,191.69
2018,6,25,17,15,747.5,72.5,5.35,18.95,386.5,217.75,145.73
2018,6,25,17,30,717.0,69.0,5.3,18.2,336.0,168.56,103.92
2018,6,25,17,45,674.0,64.5,5.25,17.45,286.0,120.58,67.27
2018,6,25,18,0,631.0,60.0,5.2,16.7,236.0,74.16,38.36
2018,6,25,18,15,570.0,53.5,5.1,16.15,188.5,36.57,26.77
2018,6,25,18,30,509.0,47.0,5.0,15.6,141.0,33.71,24.04
2018,6,25,18,45,413.0,39.0,4.9,15.0,100.5,29.3,19.71
2018,6,25,19,0,317.0,31.0,4.8,14.4,60.0,24.66,13.93
2018,6,25,19,15,188.0,19.5,4.7,14.1,34.0,15.98,0.0
2018,6,25,19,30,59.0,8.0,4.6,13.8,8.0,7.86,0.0
2018,6,25,19,45,29.5,4.0,4.5,13.5,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,26,4,45,49.0,7.0,3.1,11.1,8.5,0.0,0.0
2018,6,26,5,0,98.0,14.0,3.2,11.4,17.0,23.65,0.0
2018,6,26,5,15,223.0,26.5,3.25,11.9,48.5,66.03,27.89
2018,6,26,5,30,348.0,39.0,3.3,12.4,80.0,119.05,78.23
2018,6,26,5,45,432.5,48.5,3.35,12.95,123.5,170.28,122.87
2018,6,26,6,0,517.0,58.0,3.4,13.5,167.0,230.39,175.57
2018,6,26,6,15,574.0,64.5,3.35,14.1,215.5,285.98,225.2
2018,6,26,6,30,631.0,71.0,3.3,14.7,264.0,347.0,278.39
2018,6,26,6,45,671.5,76.5,3.3,15.3,315.0,404.41,327.49
2018,6,26,7,0,712.0,82.0,3.3,15.9,366.0,465.02,377.56
2018,6,26,7,15,742.5,86.0,3.3,16.55,417.5,520.02,421.61
2018,6,26,7,30,773.0,90.0,3.3,17.2,469.0,577.84,466.33
2018,6,26,7,45,796.5,93.0,3.35,17.85,519.0,631.27,506.42
2018,6,26,8,0,820.0,96.0,3.4,18.5,569.0,685.03,545.12
2018,6,26,8,15,838.0,99.0,3.4,19.15,617.0,734.79,578.35
2018,6,26,8,30,856.0,102.0,3.4,19.8,665.0,783.88,610.42
2018,6,26,8,45,870.5,104.0,3.45,20.5,709.0,824.06,635.69
2018,6,26,9,0,885.0,106.0,3.5,21.2,753.0,866.64,662.3
2018,6,26,9,15,892.5,109.5,3.55,21.8,791.5,903.02,684.5
2018,6,26,9,30,900.0,113.0,3.6,22.4,830.0,937.1,704.92
2018,6,26,9,45,904.5,117.0,3.7,23.05,863.0,966.46,722.15
2018,6,26,10,0,909.0,121.0,3.8,23.7,896.0,993.03,737.46
2018,6,26,10,15,917.0,121.0,3.9,24.15,924.0,1015.92,750.86
2018,6,26,10,30,925.0,121.0,4.0,24.6,952.0,1035.94,762.4
2018,6,26,10,45,932.0,120.5,4.1,25.05,974.0,1051.45,771.02
2018,6,26,11,0,939.0,120.0,4.2,25.5,996.0,1063.83,777.68
2018,6,26,11,15,943.5,119.0,4.3,25.75,1010.0,1069.96,780.98
2018,6,26,11,30,948.0,118.0,4.4,26.0,1024.0,1072.8,782.28
2018,6,26,11,45,951.0,117.0,4.5,26.25,1031.0,1070.82,780.56
2018,6,26,12,0,954.0,116.0,4.6,26.5,1038.0,1065.5,776.81
2018,6,26,12,15,956.5,114.5,4.7,26.55,1038.0,1055.89,771.32
2018,6,26,12,30,959.0,113.0,4.8,26.6,1038.0,1043.0,763.76
2018,6,26,12,45,961.5,109.5,4.9,26.6,1030.5,1024.89,752.94
2018,6,26,13,0,964.0,106.0,5.0,26.6,1023.0,1003.58,740.01
2018,6,26,13,15,962.5,105.0,5.1,26.45,1007.5,977.96,724.57
2018,6,26,13,30,961.0,104.0,5.2,26.3,992.0,949.44,707.07
2018,6,26,13,45,958.5,101.5,5.3,26.15,969.5,915.84,685.95
2018,6,26,14,0,956.0,99.0,5.4,26.0,947.0,879.66,662.83
2018,6,26,14,15,951.0,97.0,5.45,25.65,917.5,839.59,636.97
2018,6,26,14,30,946.0,95.0,5.5,25.3,888.0,797.43,609.32
2018,6,26,14,45,940.0,93.0,5.55,24.95,853.0,752.67,579.43
2018,6,26,15,0,934.0,91.0,5.6,24.6,818.0,706.29,547.58
2018,6,26,15,15,924.0,89.0,5.6,24.6,777.5,656.02,509.3
2018,6,26,15,30,914.0,87.0,5.6,24.6,737.0,604.92,469.48
2018,6,26,15,45,902.0,84.5,5.6,23.35,692.0,551.69,429.15
2018,6,26,16,0,890.0,82.0,5.6,22.1,647.0,498.29,387.11
2018,6,26,16,15,876.0,79.0,5.55,21.5,599.5,443.64,341.56
2018,6,26,16,30,862.0,76.0,5.5,20.9,552.0,389.48,295.04
2018,6,26,16,45,842.0,73.0,5.45,20.25,501.5,334.12,246.58
2018,6,26,17,0,822.0,70.0,5.4,19.6,451.0,276.77,195.82
2018,6,26,17,15,793.5,66.0,5.3,19.0,399.0,222.0,147.45
2018,6,26,17,30,765.0,62.0,5.2,18.4,347.0,170.19,103.13
2018,6,26,17,45,725.0,58.0,5.1,17.8,296.0,120.34,64.8
2018,6,26,18,0,685.0,54.0,5.0,17.2,245.0,75.03,37.31
2018,6,26,18,15,625.0,49.0,4.85,16.55,196.5,36.0,26.23
2018,6,26,18,30,565.0,44.0,4.7,15.9,148.0,31.09,21.71
2018,6,26,18,45,469.0,37.0,4.55,15.25,106.0,27.44,18.09
2018,6,26,19,0,373.0,30.0,4.4,14.6,64.0,23.65,13.14
2018,6,26,19,15,227.0,19.0,4.3,14.25,36.5,15.45,0.0
2018,6,26,19,30,81.0,8.0,4.2,13.9,9.0,7.86,0.0
2018,6,26,19,45,40.5,4.0,4.15,13.55,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,27,4,45,40.5,6.0,3.55,11.3,7.0,0.0,0.0
2018,6,27,5,0,81.0,12.0,3.7,11.5,14.0,19.89,0.0
2018,6,27,5,15,210.0,24.5,3.85,12.05,45.5,61.76,24.89
2018,6,27,5,30,339.0,37.0,4.0,12.6,77.0,114.89,75.04
2018,6,27,5,45,452.0,44.5,4.1,13.15,124.0,170.74,122.55
2018,6,27,6,0,565.0,52.0,4.2,13.7,171.0,238.44,181.12
2018,6,27,6,15,622.5,57.5,4.2,14.25,220.5,295.48,232.5
2018,6,27,6,30,680.0,63.0,4.2,14.8,270.0,358.0,287.52
2018,6,27,6,45,719.5,67.5,4.2,15.35,322.0,415.32,337.13
2018,6,27,7,0,759.0,72.0,4.2,15.9,374.0,476.66,388.35
2018,6,27,7,15,787.0,74.5,4.2,16.5,425.0,532.03,433.19
2018,6,27,7,30,815.0,77.0,4.2,17.1,476.0,588.68,477.51
2018,6,27,7,45,836.0,80.5,4.15,17.7,526.5,642.84,518.38
2018,6,27,8,0,857.0,84.0,4.1,18.3,577.0,693.93,554.5
2018,6,27,8,15,873.0,86.0,4.15,18.85,624.5,742.4,587.45
2018,6,27,8,30,889.0,88.0,4.2,19.4,672.0,790.0,619.18
2018,6,27,8,45,901.5,90.0,4.2,19.95,716.0,833.62,647.33
2018,6,27,9,0,914.0,92.0,4.2,20.5,760.0,875.62,673.91
2018,6,27,9,15,916.5,97.0,4.3,21.0,797.0,910.23,695.6
2018,6,27,9,30,919.0,102.0,4.4,21.5,834.0,942.17,715.32
2018,6,27,9,45,918.0,108.5,4.45,22.0,865.5,969.66,731.59
2018,6,27,10,0,917.0,115.0,4.5,22.5,897.0,994.04,745.83
2018,6,27,10,15,923.5,116.0,4.6,22.8,924.5,1016.74,759.99
2018,6,27,10,30,930.0,117.0,4.7,23.1,952.0,1036.5,772.22
2018,6,27,10,45,935.0,117.5,4.8,23.4,973.5,1051.18,781.13
2018,6,27,11,0,940.0,118.0,4.9,23.7,995.0,1062.68,788.04
2018,6,27,11,15,943.0,118.5,5.0,23.8,1009.0,1068.91,792.19
2018,6,27,11,30,946.0,119.0,5.1,23.9,1023.0,1071.82,794.26
2018,6,27,11,45,947.5,118.5,5.2,23.95,1029.0,1068.88,792.72
2018,6,27,12,0,949.0,118.0,5.3,24.0,1035.0,1062.64,789.1
2018,6,27,12,15,948.0,118.0,5.4,23.85,1033.5,1051.17,782.68
2018,6,27,12,30,947.0,118.0,5.5,23.7,1032.0,1036.52,774.17
2018,6,27,12,45,944.5,118.5,5.6,23.55,1023.5,1017.82,762.94
2018,6,27,13,0,942.0,119.0,5.7,23.4,1015.0,996.13,749.65
2018,6,27,13,15,939.5,118.0,5.75,23.15,999.0,970.09,733.29
2018,6,27,13,30,937.0,117.0,5.8,22.9,983.0,941.27,714.94
2018,6,27,13,45,933.5,114.5,5.85,22.65,960.0,907.51,693.0
2018,6,27,14,0,930.0,112.0,5.9,22.4,937.0,871.3,669.16
2018,6,27,14,15,925.0,110.0,5.95,22.0,908.0,832.1,643.33
2018,6,27,14,30,920.0,108.0,6.0,21.6,879.0,790.89,615.73
2018,6,27,14,45,913.5,105.0,6.05,21.25,844.0,745.83,584.82
2018,6,27,15,0,907.0,102.0,6.1,20.9,809.0,699.25,551.59
2018,6,27,15,15,896.5,100.0,6.1,20.9,768.5,649.82,513.14
2018,6,27,15,30,886.0,98.0,6.1,20.9,728.0,599.64,473.25
2018,6,27,15,45,873.0,95.0,6.1,19.95,683.0,546.7,431.87
2018,6,27,16,0,860.0,92.0,6.1,19.0,638.0,493.73,389.03
2018,6,27,16,15,843.5,88.5,6.1,18.4,590.0,436.05,340.66
2018,6,27,16,30,827.0,85.0,6.1,17.8,542.0,381.89,293.66
2018,6,27,16,45,805.5,81.0,6.05,17.25,491.5,326.74,244.77
2018,6,27,17,0,784.0,77.0,6.0,16.7,441.0,273.41,196.73
2018,6,27,17,15,752.5,73.0,5.95,16.2,389.5,219.99,149.15
2018,6,27,17,30,721.0,69.0,5.9,15.7,338.0,169.88,105.95
2018,6,27,17,45,677.5,64.5,5.8,15.15,287.5,121.56,68.53
2018,6,27,18,0,634.0,60.0,5.7,14.6,237.0,74.87,39.01
2018,6,27,18,15,568.5,54.0,5.55,14.15,189.0,36.96,27.36
2018,6,27,18,30,503.0,48.0,5.4,13.7,141.0,34.57,25.01
2018,6,27,18,45,402.5,40.0,5.25,13.25,100.5,30.21,20.67
2018,6,27,19,0,302.0,32.0,5.1,12.8,60.0,25.64,14.87
2018,6,27,19,15,178.0,20.0,4.95,12.6,34.0,16.48,0.0
2018,6,27,19,30,54.0,8.0,4.8,12.4,8.0,7.86,0.0
2018,6,27,19,45,27.0,4.0,4.7,12.2,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.5,11.65,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.6,11.9,15.0,19.11,0.0
2018,6,28,5,15,177.0,26.5,3.6,12.45,44.5,58.22,22.87
2018,6,28,5,30,290.0,40.0,3.6,13.0,74.0,107.26,70.45
2018,6,28,5,45,382.5,49.0,3.65,13.6,116.0,157.08,113.12
2018,6,28,6,0,475.0,58.0,3.7,14.2,158.0,216.37,164.47
2018,6,28,6,15,535.5,65.0,3.65,14.8,205.5,271.48,213.37
2018,6,28,6,30,596.0,72.0,3.6,15.4,253.0,332.43,266.34
2018,6,28,6,45,639.0,77.0,3.5,15.95,303.0,388.66,314.42
2018,6,28,7,0,682.0,82.0,3.4,16.5,353.0,448.37,363.77
2018,6,28,7,15,714.0,86.5,3.4,17.05,404.0,504.52,408.92
2018,6,28,7,30,746.0,91.0,3.4,17.6,455.0,561.26,453.12
2018,6,28,7,45,770.5,94.0,3.35,18.15,504.5,614.16,492.87
2018,6,28,8,0,795.0,97.0,3.3,18.7,554.0,667.55,531.53
2018,6,28,8,15,814.0,100.0,3.3,19.3,601.5,717.09,564.86
2018,6,28,8,30,833.0,103.0,3.3,19.9,649.0,766.09,597.13
2018,6,28,8,45,847.5,105.0,3.3,20.45,692.5,805.5,622.09
2018,6,28,9,0,862.0,107.0,3.3,21.0,736.0,847.39,648.45
2018,6,28,9,15,873.0,108.5,3.35,21.55,774.5,884.08,671.11
2018,6,28,9,30,884.0,110.0,3.4,22.1,813.0,918.76,692.18
2018,6,28,9,45,892.0,111.0,3.4,22.6,846.0,947.9,709.13
2018,6,28,10,0,900.0,112.0,3.4,23.1,879.0,974.51,724.29
2018,6,28,10,15,906.5,113.0,3.5,23.55,906.5,996.97,737.49
2018,6,28,10,30,913.0,114.0,3.6,24.0,934.0,1016.55,748.82
2018,6,28,10,45,917.0,114.5,3.7,24.4,954.0,1030.12,756.41
2018,6,28,11,0,921.0,115.0,3.8,24.8,974.0,1040.56,762.05
2018,6,28,11,15,923.5,115.0,3.9,25.1,987.0,1045.77,764.69
2018,6,28,11,30,926.0,115.0,4.0,25.4,1000.0,1047.73,765.34
2018,6,28,11,45,927.0,115.5,4.1,25.7,1006.5,1045.44,763.34
2018,6,28,12,0,928.0,116.0,4.2,26.0,1013.0,1039.91,759.34
2018,6,28,12,15,930.0,114.0,4.3,26.15,1012.0,1029.65,752.79
2018,6,28,12,30,932.0,112.0,4.4,26.3,1011.0,1016.22,744.25
2018,6,28,12,45,934.5,108.5,4.5,26.45,1003.5,998.65,733.04
2018,6,28,13,0,937.0,105.0,4.6,26.6,996.0,977.96,719.88
2018,6,28,13,15,933.5,105.0,4.65,26.6,980.5,952.21,703.6
2018,6,28,13,30,930.0,105.0,4.7,26.6,965.0,923.74,685.46
2018,6,28,13,45,925.0,104.0,4.8,26.55,942.0,890.44,664.4
2018,6,28,14,0,920.0,103.0,4.9,26.5,919.0,854.79,641.53
2018,6,28,14,15,914.0,102.0,5.0,26.2,890.5,816.18,616.96
2018,6,28,14,30,908.0,101.0,5.1,25.9,862.0,775.65,590.66
2018,6,28,14,45,900.0,100.0,5.15,25.6,828.0,731.95,561.5
2018,6,28,15,0,892.0,99.0,5.2,25.3,794.0,686.88,530.22
2018,6,28,15,15,881.0,97.0,5.2,25.3,754.0,637.83,493.08
2018,6,28,15,30,870.0,95.0,5.2,25.3,714.0,588.1,454.56
2018,6,28,15,45,856.0,93.0,5.35,24.25,670.0,536.36,415.58
2018,6,28,16,0,842.0,91.0,5.5,23.2,626.0,484.67,375.1
2018,6,28,16,15,824.0,88.5,5.55,22.5,578.5,428.19,328.85
2018,6,28,16,30,806.0,86.0,5.6,21.8,531.0,375.38,284.04
2018,6,28,16,45,783.0,82.5,5.65,21.05,481.5,321.29,237.23
2018,6,28,17,0,760.0,79.0,5.7,20.3,432.0,269.18,191.3
2018,6,28,17,15,728.0,75.5,5.65,19.5,381.5,217.37,146.03
2018,6,28,17,30,696.0,72.0,5.6,18.7,331.0,168.93,104.99
2018,6,28,17,45,652.0,66.5,5.6,17.9,281.0,117.86,65.74
2018,6,28,18,0,608.0,61.0,5.6,17.1,231.0,74.61,39.08
2018,6,28,18,15,544.0,55.0,5.5,16.45,184.5,37.78,27.81
2018,6,28,18,30,480.0,49.0,5.4,15.8,138.0,35.45,25.55
2018,6,28,18,45,381.0,40.5,5.25,15.2,98.0,30.67,20.88
2018,6,28,19,0,282.0,32.0,5.1,14.6,58.0,25.63,14.73
2018,6,28,19,15,164.5,20.0,5.0,14.25,33.0,15.85,0.0
2018,6,28,19,30,47.0,8.0,4.9,13.9,8.0,7.86,0.0
2018,6,28,19,45,23.5,4.0,4.8,13.6,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,29,4,45,55.0,6.5,2.35,11.5,8.0,0.0,0.0
2018,6,29,5,0,110.0,13.0,2.6,11.9,16.0,23.55,0.0
2018,6,29,5,15,244.5,23.5,2.7,12.55,47.0,65.18,23.81
2018,6,29,5,30,379.0,34.0,2.8,13.2,78.0,119.22,76.45
2018,6,29,5,45,466.5,41.0,2.9,13.8,120.5,169.8,120.6
2018,6,29,6,0,554.0,48.0,3.0,14.4,163.0,229.59,173.02
2018,6,29,6,15,610.5,53.0,2.95,15.35,211.5,284.98,222.32
2018,6,29,6,30,667.0,58.0,2.9,16.3,260.0,345.0,274.35
2018,6,29,6,45,706.5,61.5,2.85,17.25,310.5,401.46,322.13
2018,6,29,7,0,746.0,65.0,2.8,18.2,361.0,460.97,370.53
2018,6,29,7,15,774.0,68.5,2.75,19.45,412.0,516.77,413.74
2018,6,29,7,30,802.0,72.0,2.7,20.7,463.0,573.91,456.12
2018,6,29,7,45,823.5,74.5,2.7,21.95,512.5,623.89,491.75
2018,6,29,8,0,845.0,77.0,2.7,23.2,562.0,676.66,526.64
2018,6,29,8,15,862.0,79.0,2.75,24.15,609.5,725.45,557.88
2018,6,29,8,30,879.0,81.0,2.8,25.1,657.0,773.49,587.89
2018,6,29,8,45,892.0,83.0,2.85,26.05,701.0,817.26,614.33
2018,6,29,9,0,905.0,85.0,2.9,27.0,745.0,859.47,639.23
2018,6,29,9,15,912.5,87.5,3.0,27.8,783.0,895.62,660.38
2018,6,29,9,30,920.0,90.0,3.1,28.6,821.0,929.43,679.78
2018,6,29,9,45,924.5,93.0,3.2,29.4,854.0,958.49,695.9
2018,6,29,10,0,929.0,96.0,3.3,30.2,887.0,984.73,710.1
2018,6,29,10,15,934.0,97.0,3.4,30.75,914.0,1006.39,722.02
2018,6,29,10,30,939.0,98.0,3.5,31.3,941.0,1025.04,732.06
2018,6,29,10,45,942.5,99.0,3.55,31.9,961.5,1039.07,738.69
2018,6,29,11,0,946.0,100.0,3.6,32.5,982.0,1049.86,743.36
2018,6,29,11,15,948.5,100.5,3.75,32.8,995.5,1055.83,746.73
2018,6,29,11,30,951.0,101.0,3.9,33.1,1009.0,1058.45,748.11
2018,6,29,11,45,952.0,101.0,4.05,33.4,1015.5,1055.71,746.2
2018,6,29,12,0,953.0,101.0,4.2,33.7,1022.0,1049.65,742.28
2018,6,29,12,15,951.0,102.5,4.3,33.75,1020.5,1038.85,735.91
2018,6,29,12,30,949.0,104.0,4.4,33.8,1019.0,1024.85,727.59
2018,6,29,12,45,944.5,106.0,4.55,33.85,1010.0,1005.86,716.38
2018,6,29,13,0,940.0,108.0,4.7,33.9,1001.0,983.92,703.27
2018,6,29,13,15,937.0,106.5,4.8,33.8,984.5,957.09,687.27
2018,6,29,13,30,934.0,105.0,4.9,33.7,968.0,927.53,669.54
2018,6,29,13,45,930.0,104.0,5.0,33.6,946.0,894.98,649.68
2018,6,29,14,0,926.0,103.0,5.1,33.5,924.0,860.01,627.99
2018,6,29,14,15,920.0,101.5,5.15,33.2,895.0,820.72,603.38
2018,6,29,14,30,914.0,100.0,5.2,32.9,866.0,779.5,577.14
2018,6,29,14,45,906.5,98.0,5.3,32.6,831.5,734.98,548.46
2018,6,29,15,0,899.0,96.0,5.4,32.3,797.0,689.03,517.76
2018,6,29,15,15,888.5,94.0,5.4,32.3,757.0,640.0,481.6
2018,6,29,15,30,878.0,92.0,5.4,32.3,717.0,590.23,444.05
2018,6,29,15,45,861.5,90.5,5.4,31.35,671.5,537.27,404.77
2018,6,29,16,0,845.0,89.0,5.4,30.4,626.0,484.59,364.34
2018,6,29,16,15,831.5,85.5,5.4,29.75,580.0,431.9,322.1
2018,6,29,16,30,818.0,82.0,5.4,29.1,534.0,376.49,276.53
2018,6,29,16,45,796.0,78.5,5.35,28.45,484.5,322.09,230.63
2018,6,29,17,0,774.0,75.0,5.3,27.8,435.0,269.55,185.5
2018,6,29,17,15,744.5,71.0,5.25,26.9,384.5,217.05,140.9
2018,6,29,17,30,715.0,67.0,5.2,26.0,334.0,167.62,100.12
2018,6,29,17,45,673.5,62.5,5.1,25.15,284.0,119.76,64.45
2018,6,29,18,0,632.0,58.0,5.0,24.3,234.0,73.47,36.21
2018,6,29,18,15,570.5,52.0,4.85,23.35,187.0,35.27,24.81
2018,6,29,18,30,509.0,46.0,4.7,22.4,140.0,32.79,22.52
2018,6,29,18,45,414.5,38.0,4.6,21.45,100.0,28.33,18.31
2018,6,29,19,0,320.0,30.0,4.5,20.5,60.0,23.62,12.73
2018,6,29,19,15,190.5,19.0,4.45,19.9,34.0,15.44,0.0
2018,6,29,19,30,61.0,8.0,4.4,19.3,8.0,7.86,0.0
2018,6,29,19,45,30.5,4.0,4.35,18.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,6,30,4,45,70.0,6.0,1.2,16.5,8.0,0.0,0.0
2018,6,30,5,0,140.0,12.0,1.2,16.8,16.0,25.34,0.0
2018,6,30,5,15,285.0,21.5,1.3,17.7,48.0,68.72,22.76
2018,6,30,5,30,430.0,31.0,1.4,18.6,80.0,125.91,77.87
2018,6,30,5,45,512.5,37.5,1.55,19.5,123.5,177.18,121.97
2018,6,30,6,0,595.0,44.0,1.7,20.4,167.0,236.35,172.73
2018,6,30,6,15,648.0,48.5,1.7,21.15,215.5,292.12,221.32
2018,6,30,6,30,701.0,53.0,1.7,21.9,264.0,352.88,272.68
2018,6,30,6,45,737.5,56.5,1.75,22.6,315.0,409.61,319.63
2018,6,30,7,0,774.0,60.0,1.8,23.3,366.0,469.08,366.97
2018,6,30,7,15,800.5,63.0,1.85,24.2,417.0,522.47,407.81
2018,6,30,7,30,827.0,66.0,1.9,25.1,468.0,579.15,449.46
2018,6,30,7,45,847.0,68.5,1.95,25.95,518.0,631.92,486.83
2018,6,30,8,0,867.0,71.0,2.0,26.8,568.0,684.7,521.31
2018,6,30,8,15,882.0,73.0,2.05,27.6,615.0,732.96,551.52
2018,6,30,8,30,897.0,75.0,2.1,28.4,662.0,780.27,580.46
2018,6,30,8,45,908.5,76.5,2.2,29.25,705.0,822.98,606.02
2018,6,30,9,0,920.0,78.0,2.3,30.1,748.0,864.0,630.07
2018,6,30,9,15,927.0,80.0,2.35,30.95,786.0,899.7,649.9
2018,6,30,9,30,934.0,82.0,2.4,31.8,824.0,933.0,667.95
2018,6,30,9,45,939.5,84.5,2.5,32.6,857.5,962.89,684.23
2018,6,30,10,0,945.0,87.0,2.6,33.4,891.0,989.96,698.63
2018,6,30,10,15,950.5,88.0,2.65,34.0,918.5,1012.49,710.25
2018,6,30,10,30,956.0,89.0,2.7,34.6,946.0,1031.96,720.0
2018,6,30,10,45,959.5,90.0,2.8,35.2,967.0,1046.28,727.08
2018,6,30,11,0,963.0,91.0,2.9,35.8,988.0,1057.31,732.23
2018,6,30,11,15,965.0,91.5,3.0,36.15,1001.5,1062.95,734.94
2018,6,30,11,30,967.0,92.0,3.1,36.5,1015.0,1065.19,735.7
2018,6,30,11,45,967.5,91.5,3.15,36.8,1020.5,1061.5,732.69
2018,6,30,12,0,968.0,91.0,3.2,37.1,1026.0,1054.43,727.76
2018,6,30,12,15,964.5,93.5,3.3,37.3,1024.5,1043.13,721.05
2018,6,30,12,30,961.0,96.0,3.4,37.5,1023.0,1028.6,712.43
2018,6,30,12,45,954.5,99.5,3.45,37.65,1013.5,1009.08,700.56
2018,6,30,13,0,948.0,103.0,3.5,37.8,1004.0,986.63,686.92
2018,6,30,13,15,945.5,102.0,3.55,37.8,988.5,960.61,671.48
2018,6,30,13,30,943.0,101.0,3.6,37.8,973.0,931.79,654.23
2018,6,30,13,45,927.0,107.0,3.65,37.85,947.0,895.6,632.05
2018,6,30,14,0,911.0,113.0,3.7,37.9,921.0,857.64,608.59
2018,6,30,14,15,884.0,122.5,3.75,37.75,885.5,812.88,580.95
2018,6,30,14,30,857.0,132.0,3.8,37.6,850.0,767.61,552.64
2018,6,30,14,45,874.5,116.5,3.8,37.5,823.0,730.22,528.96
2018,6,30,15,0,892.0,101.0,3.8,37.4,796.0,689.43,502.0
2018,6,30,15,15,887.0,96.5,3.8,37.4,757.5,641.74,468.28
2018,6,30,15,30,882.0,92.0,3.8,37.4,719.0,592.84,432.85
2018,6,30,15,45,866.5,89.5,3.95,36.75,673.5,539.27,394.46
2018,6,30,16,0,851.0,87.0,4.1,36.1,628.0,485.9,354.79
2018,6,30,16,15,832.0,85.0,4.25,35.35,580.0,431.94,313.37
2018,6,30,16,30,813.0,83.0,4.4,34.6,532.0,375.82,269.0
2018,6,30,16,45,787.0,80.5,4.6,33.85,482.0,321.29,224.67
2018,6,30,17,0,761.0,78.0,4.8,33.1,432.0,269.04,181.3
2018,6,30,17,15,722.5,75.5,4.95,31.75,380.0,216.65,138.55
2018,6,30,17,30,684.0,73.0,5.1,30.4,328.0,165.39,97.82
2018,6,30,17,45,630.0,69.0,5.3,29.05,277.0,118.02,63.76
2018,6,30,18,0,576.0,65.0,5.5,27.7,226.0,76.64,39.82
2018,6,30,18,15,504.0,58.5,5.5,26.3,179.0,40.76,29.14
2018,6,30,18,30,432.0,52.0,5.5,24.9,132.0,38.18,26.82
2018,6,30,18,45,333.0,41.5,5.5,23.5,92.5,31.62,20.87
2018,6,30,19,0,234.0,31.0,5.5,22.1,53.0,24.0,12.9
2018,6,30,19,15,137.0,19.0,5.4,21.45,30.0,15.0,0.0
2018,6,30,19,30,40.0,7.0,5.3,20.8,7.0,6.88,0.0
2018,6,30,19,45,20.0,3.5,5.2,20.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,19.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,19.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,18.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,18.1,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,17.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,4.1,14.4,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,4.1,14.6,12.0,15.86,0.0
2018,7,1,5,15,155.0,23.5,4.2,15.15,38.5,50.74,15.95
2018,7,1,5,30,247.0,37.0,4.3,15.7,65.0,94.48,60.68
2018,7,1,5,45,323.5,49.5,4.4,16.3,104.5,140.5,100.04
2018,7,1,6,0,400.0,62.0,4.5,16.9,144.0,194.75,146.77
2018,7,1,6,15,458.0,71.5,4.55,17.5,190.0,248.83,194.12
2018,7,1,6,30,516.0,81.0,4.6,18.1,236.0,307.36,244.62
2018,7,1,6,45,561.0,88.5,4.65,18.75,285.5,363.21,292.04
2018,7,1,7,0,606.0,96.0,4.7,19.4,335.0,422.83,341.25
2018,7,1,7,15,639.5,102.0,4.7,20.05,384.5,477.9,385.44
2018,7,1,7,30,673.0,108.0,4.7,20.7,434.0,535.03,429.9
2018,7,1,7,45,699.5,112.5,4.65,21.35,483.0,587.72,469.53
2018,7,1,8,0,726.0,117.0,4.6,22.0,532.0,641.23,508.58
2018,7,1,8,15,746.5,121.0,4.6,22.6,579.0,690.31,543.12
2018,7,1,8,30,767.0,125.0,4.6,23.2,626.0,737.16,574.3
2018,7,1,8,45,783.5,128.0,4.6,23.75,669.5,781.1,602.94
2018,7,1,9,0,800.0,131.0,4.6,24.3,713.0,823.96,630.35
2018,7,1,9,15,821.5,129.5,4.6,24.85,755.0,865.03,656.1
2018,7,1,9,30,843.0,128.0,4.6,25.4,797.0,904.78,680.57
2018,7,1,9,45,864.0,123.0,4.65,25.9,833.5,933.69,697.87
2018,7,1,10,0,885.0,118.0,4.7,26.4,870.0,965.78,717.29
2018,7,1,10,15,889.5,120.5,4.8,26.75,897.0,987.72,730.62
2018,7,1,10,30,894.0,123.0,4.9,27.1,924.0,1006.75,742.09
2018,7,1,10,45,896.0,126.0,4.95,27.45,944.5,1020.8,749.92
2018,7,1,11,0,898.0,129.0,5.0,27.8,965.0,1031.7,755.78
2018,7,1,11,15,898.5,131.5,5.15,28.0,978.5,1037.4,759.58
2018,7,1,11,30,899.0,134.0,5.3,28.2,992.0,1039.89,761.38
2018,7,1,11,45,896.5,136.5,5.4,28.4,997.0,1036.19,758.79
2018,7,1,12,0,894.0,139.0,5.5,28.6,1002.0,1029.34,754.24
2018,7,1,12,15,887.0,144.0,5.6,28.5,999.5,1017.47,747.36
2018,7,1,12,30,880.0,149.0,5.7,28.4,997.0,1002.69,738.6
2018,7,1,12,45,870.0,153.5,5.8,28.35,986.0,981.8,725.58
2018,7,1,13,0,860.0,158.0,5.9,28.3,975.0,958.39,710.86
2018,7,1,13,15,854.5,158.5,6.0,28.05,959.5,936.28,697.55
2018,7,1,13,30,849.0,159.0,6.1,27.8,944.0,907.87,679.8
2018,7,1,13,45,841.0,159.0,6.15,27.55,921.0,874.61,658.32
2018,7,1,14,0,833.0,159.0,6.2,27.3,898.0,839.42,635.33
2018,7,1,14,15,824.5,157.5,6.2,26.9,869.0,800.66,609.77
2018,7,1,14,30,816.0,156.0,6.2,26.5,840.0,760.4,582.87
2018,7,1,14,45,805.0,153.5,6.25,26.15,805.0,716.12,551.92
2018,7,1,15,0,794.0,151.0,6.3,25.8,770.0,670.95,519.0
2018,7,1,15,15,781.0,147.5,6.3,25.8,730.0,622.94,482.42
2018,7,1,15,30,768.0,144.0,6.3,25.8,690.0,574.67,444.88
2018,7,1,15,45,751.0,140.0,6.15,24.95,646.0,521.62,404.07
2018,7,1,16,0,734.0,136.0,6.0,24.1,602.0,471.0,363.96
2018,7,1,16,15,710.0,131.5,5.95,23.5,554.0,417.78,320.56
2018,7,1,16,30,686.0,127.0,5.9,22.9,506.0,366.33,277.52
2018,7,1,16,45,656.0,121.5,5.8,22.25,456.5,314.05,233.15
2018,7,1,17,0,626.0,116.0,5.7,21.6,407.0,264.62,190.63
2018,7,1,17,15,586.5,109.5,5.6,20.95,357.0,215.33,148.81
2018,7,1,17,30,547.0,103.0,5.5,20.3,307.0,170.32,111.76
2018,7,1,17,45,496.0,94.0,5.4,19.65,258.0,126.25,78.65
2018,7,1,18,0,445.0,85.0,5.3,19.0,209.0,87.46,54.21
2018,7,1,18,15,381.5,72.5,5.15,18.4,164.0,52.64,40.58
