Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,871.1,640.64
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,943.44,688.72
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,952.48,693.53
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,958.8,697.06
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,967.61,702.27
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,973.37,705.73
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,966.38,701.51
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,951.69,692.33
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,938.23,684.04
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,921.71,673.72
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,897.55,658.54
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,870.87,641.63
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,839.97,622.02
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,806.87,600.74
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,770.13,576.65
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,731.63,551.12
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,688.96,522.53
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,644.99,490.9
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,597.91,455.55
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,550.4,419.11
2018,7,21,15,45,764.0,111.0,5.65,29.15,616.5,500.23,381.25
2018,7,21,16,0,750.0,107.0,5.7,28.3,574.0,450.3,342.29
2018,7,21,16,15,732.5,102.5,5.7,27.65,528.5,398.9,300.65
2018,7,21,16,30,715.0,98.0,5.7,27.0,483.0,348.54,258.65
2018,7,21,16,45,690.5,93.5,5.7,26.35,435.5,294.7,213.17
2018,7,21,17,0,666.0,89.0,5.7,25.7,388.0,245.4,170.73
2018,7,21,17,15,631.5,84.0,5.55,24.9,339.5,196.05,128.96
2018,7,21,17,30,597.0,79.0,5.4,24.1,291.0,150.39,91.79
2018,7,21,17,45,550.0,72.0,5.3,23.25,243.5,105.67,59.4
2018,7,21,18,0,503.0,65.0,5.2,22.4,196.0,66.3,37.19
2018,7,21,18,15,436.0,56.5,5.05,21.7,152.5,40.29,29.24
2018,7,21,18,30,369.0,48.0,4.9,21.0,109.0,35.91,25.15
2018,7,21,18,45,276.0,36.5,4.75,20.25,73.5,28.29,17.91
2018,7,21,19,0,183.0,25.0,4.6,19.5,38.0,19.55,5.56
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,13.27,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,27.08,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,68.68,30.18
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,114.69,76.02
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,169.05,122.25
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,198.98,151.61
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,228.48,179.4
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,295.52,235.59
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,369.24,296.18
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,430.89,345.98
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,497.22,398.07
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,551.79,439.72
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,609.7,482.68
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,658.58,516.67
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,707.15,549.07
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,750.45,577.09
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,792.58,603.86
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,825.34,623.97
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,860.54,645.61
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,890.84,663.95
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,918.77,680.6
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,941.77,694.17
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,961.99,705.92
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,976.87,714.46
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,988.72,721.09
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,995.43,725.04
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,999.02,727.07
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,997.45,725.42
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,992.75,721.86
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,984.89,716.91
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,973.93,710.13
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,957.92,700.22
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,938.9,688.33
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,913.43,672.51
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,885.34,654.85
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,853.41,634.56
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,819.19,612.51
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,781.35,588.08
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,741.71,562.1
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,698.46,533.25
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,653.92,501.87
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,606.0,465.56
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,557.5,427.99
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,505.1,388.5
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,454.8,349.11
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,401.96,305.61
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,350.37,261.94
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,297.64,216.59
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,247.21,172.63
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,194.42,127.45
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,147.73,88.99
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,102.33,55.96
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,62.25,33.7
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,36.89,26.41
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,33.25,22.92
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,26.48,16.38
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,19.22,4.6
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,12.78,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,29.19,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,74.86,30.5
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,122.94,80.72
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,179.56,129.47
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,233.27,177.27
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,293.64,230.24
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,349.72,278.98
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,408.77,328.65
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,463.95,373.59
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,521.08,418.47
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,574.49,458.88
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,628.45,498.35
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,674.19,528.85
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,722.65,560.66
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,766.24,588.14
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,808.48,614.15
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,846.33,637.26
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,882.25,658.77
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,914.1,677.3
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,943.53,694.06
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,967.07,707.22
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,987.69,718.47
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,1003.31,726.62
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,1015.73,732.77
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,1022.9,736.07
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,1026.74,737.34
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,1025.73,735.77
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,1021.37,732.19
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,1011.3,726.61
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,998.01,719.29
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,979.73,708.76
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,958.51,696.24
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,933.78,681.98
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,906.27,665.73
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,874.26,646.55
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,839.81,625.41
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,801.87,601.09
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,761.9,575.06
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,717.72,545.69
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,672.04,514.01
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,623.4,477.29
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,574.01,439.14
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,522.06,399.32
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,470.11,358.21
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,412.68,311.5
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,359.02,266.4
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,302.52,218.38
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,249.42,172.69
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,198.62,129.12
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,148.14,87.61
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,101.78,53.83
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,59.76,30.83
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,34.45,24.23
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,31.56,21.43
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,26.15,16.02
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,20.41,4.21
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,13.27,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,28.24,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,72.14,26.81
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,120.65,78.76
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,177.55,127.63
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,231.81,175.72
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,292.88,229.13
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,348.53,277.52
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,407.18,326.94
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,463.27,372.63
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,521.43,418.31
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,575.41,459.15
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,630.03,499.09
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,679.94,532.78
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,725.76,562.66
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,769.54,590.3
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,812.08,616.55
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,848.65,639.08
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,882.94,659.84
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,912.71,677.23
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,939.66,692.64
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,963.67,706.32
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,984.87,718.13
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,1000.58,726.65
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,1013.21,733.24
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,1021.68,737.39
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,1026.88,739.55
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,1025.76,738.01
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,1021.35,734.45
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,1011.74,729.04
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,998.93,721.62
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,980.57,710.45
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,959.23,697.33
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,934.5,682.49
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,906.99,665.71
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,874.57,645.46
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,839.74,623.37
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,801.85,599.08
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,761.94,573.1
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,717.59,543.75
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,671.84,511.97
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,622.58,474.95
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,572.63,436.56
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,521.17,398.08
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,467.15,356.21
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,413.19,311.95
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,360.06,267.07
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,305.71,220.41
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,253.29,174.73
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,200.79,129.65
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,151.65,89.28
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,101.55,53.01
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,59.16,30.51
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,33.72,23.54
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,29.88,19.92
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,24.86,14.83
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,19.54,2.58
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,13.27,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,31.26,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,79.65,26.1
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,130.46,83.96
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,188.43,134.47
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,243.83,184.02
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,305.62,238.25
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,362.66,287.64
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,423.15,338.0
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,479.78,382.99
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,538.03,427.27
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,588.2,463.78
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,641.28,500.38
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,690.15,531.85
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,738.26,562.02
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,783.12,589.11
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,826.44,614.54
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,863.36,635.34
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,897.92,654.27
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,928.19,669.93
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,955.64,683.57
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,979.44,695.76
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,1000.24,706.02
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,1014.87,712.04
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,1026.29,716.12
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,1033.98,719.74
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,1038.31,721.36
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,1036.2,718.94
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,1030.74,714.56
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,1018.78,708.01
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,1003.69,699.56
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,989.2,691.62
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,971.29,681.47
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,945.17,667.09
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,916.26,651.21
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,882.4,631.52
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,846.32,610.06
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,800.89,582.34
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,755.15,553.93
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,703.06,520.04
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,651.77,484.41
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,608.85,453.35
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,563.07,419.32
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,505.77,378.27
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,450.06,336.81
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,396.18,294.8
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,341.42,250.75
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,295.5,211.67
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,245.99,168.69
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,192.07,123.75
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,145.13,86.23
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,99.54,55.3
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,63.46,37.5
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,39.97,29.02
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,32.75,22.43
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,25.46,15.31
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,17.23,0.34
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,10.81,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,25.57,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,64.83,18.26
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,113.39,73.71
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,170.03,122.31
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,224.31,170.13
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,285.64,223.47
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,342.7,272.64
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,403.78,323.51
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,459.68,368.4
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,517.7,413.24
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,569.34,451.62
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,622.89,489.98
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,672.76,524.02
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,722.15,556.07
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,766.82,584.12
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,810.11,610.71
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,845.94,631.87
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,879.32,651.14
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,907.88,666.99
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,933.41,680.73
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,956.94,694.43
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,977.75,706.35
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,993.29,714.43
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,1005.82,720.65
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,1014.16,726.05
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,1013.25,725.59
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,1012.99,725.4
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,1009.62,723.29
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,1001.18,718.92
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,989.68,713.04
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,973.68,704.37
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,954.72,693.7
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,930.11,679.77
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,902.8,663.87
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,863.57,639.5
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,821.34,612.75
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,761.49,573.1
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,704.09,532.63
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,659.5,502.09
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,614.09,470.12
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,584.63,448.64
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,549.38,421.86
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,504.2,388.62
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,458.93,353.66
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,408.58,312.06
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,357.86,268.84
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,303.95,222.29
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,249.2,174.54
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,197.43,129.84
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,148.87,89.73
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,101.81,55.86
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,60.13,33.74
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,37.46,27.19
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,32.93,22.84
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,25.64,15.54
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,17.79,0.0
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,21.29,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,54.62,11.71
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,99.52,65.07
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,149.93,108.84
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,201.05,153.95
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,258.35,204.04
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,311.46,250.05
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,370.51,299.5
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,425.47,344.39
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,482.64,389.63
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,534.91,429.65
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,587.88,468.99
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,638.26,505.3
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,688.61,540.63
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,732.59,570.53
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,775.52,598.33
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,821.1,627.75
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,862.89,654.07
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,903.37,679.53
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,942.63,703.91
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,966.54,718.18
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,987.66,730.67
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,1003.98,739.59
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,1017.21,746.57
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,1017.96,746.56
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,1021.83,748.8
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,1020.07,746.97
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,1015.17,743.23
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,1010.98,741.09
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,1003.47,736.81
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,991.4,729.43
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,975.69,719.68
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,949.65,703.55
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,920.85,685.49
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,887.18,663.68
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,851.14,640.09
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,811.73,614.68
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,770.41,587.59
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,725.14,557.3
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,678.58,524.13
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,628.94,486.27
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,578.67,447.06
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,523.25,404.63
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,469.79,362.24
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,415.67,317.34
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,362.71,272.13
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,307.5,224.39
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,252.03,176.03
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,198.7,130.39
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,149.46,90.17
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,102.33,56.73
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,61.34,35.56
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,40.33,29.69
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,35.98,25.47
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,27.31,16.82
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,17.34,0.0
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,10.81,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,11.52,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,28.65,1.89
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,67.1,44.06
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,108.55,79.9
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,156.03,120.74
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,208.77,165.94
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,261.82,210.87
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,319.2,258.28
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,378.09,305.66
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,434.97,350.19
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,487.03,389.7
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,540.9,429.42
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,590.39,464.99
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,640.6,500.19
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,686.6,531.36
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,732.41,561.69
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,770.37,585.97
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,806.97,608.96
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,839.01,628.33
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,866.96,644.78
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,892.83,660.59
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,916.71,674.97
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,935.43,685.57
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,951.81,694.64
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,961.27,699.99
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,968.13,703.73
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,968.85,703.2
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,966.9,701.02
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,965.86,700.51
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,961.77,697.63
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,954.18,692.7
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,940.37,683.77
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,917.77,670.05
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,890.13,652.94
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,857.59,632.52
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,823.11,610.77
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,785.17,586.79
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,745.72,560.6
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,699.23,528.58
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,652.23,495.4
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,604.6,460.0
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,556.7,423.61
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,506.26,386.49
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,455.84,347.97
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,401.0,303.93
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,347.43,259.71
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,294.44,215.2
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,243.91,172.22
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,196.0,132.0
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,151.48,96.18
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,106.22,64.07
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,66.27,41.96
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,45.39,33.91
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,37.09,26.24
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,26.66,16.04
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,15.7,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,12.4,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,30.67,0.0
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,67.19,43.47
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,107.27,78.16
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,163.76,126.04
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,224.82,178.16
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,281.72,226.8
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,344.03,278.85
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,400.2,324.71
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,459.41,371.66
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,512.59,412.57
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,567.19,453.41
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,619.75,491.54
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,669.86,526.95
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,715.4,558.26
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,760.36,588.51
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,801.42,615.7
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,841.34,641.43
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,875.32,663.04
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,907.59,683.36
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,933.69,699.93
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,957.45,714.96
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,961.48,717.05
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,961.91,716.99
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,961.64,716.44
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,958.46,714.06
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,978.77,728.04
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,991.93,737.13
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,964.3,718.51
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,930.53,695.37
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,904.01,677.07
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,876.03,657.8
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,840.94,633.51
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,805.2,608.56
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,731.25,554.98
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,660.15,502.69
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,592.2,452.74
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,528.49,405.18
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,479.31,369.03
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,432.59,334.22
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,446.24,346.72
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,451.1,351.39
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,394.8,307.83
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,344.26,268.58
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,319.9,249.04
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,290.73,224.43
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,255.53,194.34
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,215.35,159.52
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,181.33,127.47
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,140.16,90.02
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,98.94,58.52
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,57.33,34.34
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,39.3,28.91
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,34.42,24.15
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,24.67,14.4
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,14.92,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,11.68,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,28.48,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,67.08,43.33
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,109.54,79.95
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,160.43,123.34
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,223.22,176.83
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,272.47,219.12
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,324.97,262.99
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,382.54,309.6
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,443.72,357.67
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,496.03,397.37
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,549.8,436.95
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,600.1,472.99
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,650.99,508.51
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,699.78,541.46
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,745.65,571.59
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,785.85,597.31
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,825.03,621.85
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,853.93,638.94
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,880.84,654.31
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,906.57,669.61
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,930.06,683.36
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,955.31,698.11
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,978.33,711.32
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,977.78,709.31
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,974.0,705.48
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,952.96,689.76
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,929.22,671.77
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,949.15,686.72
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,964.72,696.4
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,951.74,687.69
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,939.09,679.47
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,914.24,664.21
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,886.95,647.35
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,855.72,627.64
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,822.24,606.3
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,783.24,581.99
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,742.8,555.75
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,696.92,524.32
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,650.58,491.76
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,602.19,455.93
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,553.74,419.24
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,501.0,380.64
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,449.27,341.37
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,395.24,298.36
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,343.41,255.93
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,291.32,212.61
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,242.55,171.63
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,193.72,131.66
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,149.83,97.39
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,106.21,67.0
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,69.07,46.52
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,49.15,37.15
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,38.06,27.01
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,25.13,14.44
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,11.63,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,7.37,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
