Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,13.35,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,13.7,6.0,10.41,0.0
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,49.29,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,100.94,64.99
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,153.09,112.41
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,214.66,166.09
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,273.89,218.12
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,337.89,273.0
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,396.71,322.19
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,458.92,372.47
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,516.18,417.13
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,575.04,461.52
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,627.56,499.81
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,680.38,537.22
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,728.18,568.97
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,775.16,599.23
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,813.33,623.23
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,849.38,645.5
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,879.4,663.29
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,906.67,679.1
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,929.23,692.07
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,953.19,705.99
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,971.39,716.25
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,986.7,724.67
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,995.17,729.25
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,1000.45,731.88
2018,8,20,11,45,847.0,164.5,4.0,27.35,922.0,999.45,730.51
2018,8,20,12,0,853.0,162.0,4.1,27.7,930.0,995.19,727.15
2018,8,20,12,15,859.0,158.0,4.2,27.85,930.5,986.08,721.3
2018,8,20,12,30,865.0,154.0,4.3,28.0,931.0,973.69,713.39
2018,8,20,12,45,872.0,148.5,4.45,28.1,925.0,953.16,700.53
2018,8,20,13,0,879.0,143.0,4.6,28.2,919.0,934.19,688.75
2018,8,20,13,15,875.0,142.0,4.7,28.05,902.5,906.81,672.0
2018,8,20,13,30,871.0,141.0,4.8,27.9,886.0,876.75,653.35
2018,8,20,13,45,865.0,139.5,4.9,27.8,862.0,844.14,632.63
2018,8,20,14,0,859.0,138.0,5.0,27.7,838.0,806.68,608.32
2018,8,20,14,15,851.0,135.5,5.1,27.35,807.0,764.71,581.15
2018,8,20,14,30,843.0,133.0,5.2,27.0,776.0,721.05,551.93
2018,8,20,14,45,833.0,129.0,5.25,26.7,739.0,673.14,517.42
2018,8,20,15,0,823.0,125.0,5.3,26.4,702.0,624.16,481.22
2018,8,20,15,15,807.5,122.5,5.3,26.4,659.5,572.67,441.42
2018,8,20,15,30,792.0,120.0,5.3,26.4,617.0,521.1,400.57
2018,8,20,15,45,775.0,114.5,5.35,25.2,570.5,466.15,357.95
2018,8,20,16,0,758.0,109.0,5.4,24.0,524.0,409.71,312.61
2018,8,20,16,15,737.5,103.0,5.4,23.15,475.0,354.26,266.06
2018,8,20,16,30,717.0,97.0,5.4,22.3,426.0,300.28,219.51
2018,8,20,16,45,681.5,91.0,5.35,21.5,373.5,244.34,171.24
2018,8,20,17,0,646.0,85.0,5.3,20.7,321.0,192.03,126.5
2018,8,20,17,15,595.0,76.5,5.2,19.75,267.5,139.3,84.4
2018,8,20,17,30,544.0,68.0,5.1,18.8,214.0,92.39,51.7
2018,8,20,17,45,480.0,58.5,4.95,17.85,166.5,50.34,31.01
2018,8,20,18,0,416.0,49.0,4.8,16.9,119.0,36.59,26.25
2018,8,20,18,15,321.0,37.5,4.7,16.25,80.5,29.17,19.05
2018,8,20,18,30,226.0,26.0,4.6,15.6,42.0,21.21,6.32
2018,8,20,18,45,120.0,14.0,4.45,15.0,22.0,13.76,0.0
2018,8,20,19,0,14.0,2.0,4.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.0,1.0,4.2,14.15,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,21,5,15,16.5,2.5,2.05,11.65,2.5,0.0,0.0
2018,8,21,5,30,33.0,5.0,2.4,12.2,5.0,9.13,0.0
2018,8,21,5,45,141.0,20.0,2.7,12.8,31.5,50.55,0.0
2018,8,21,6,0,249.0,35.0,3.0,13.4,58.0,106.79,68.18
2018,8,21,6,15,293.0,44.5,3.05,13.85,88.5,142.93,104.8
2018,8,21,6,30,337.0,54.0,3.1,14.3,119.0,184.31,142.72
2018,8,21,6,45,168.5,64.5,3.15,14.8,97.0,140.92,111.94
2018,8,21,7,0,0.0,75.0,3.2,15.3,75.0,73.44,56.68
2018,8,21,7,15,0.0,93.5,3.1,15.9,93.5,91.97,72.12
2018,8,21,7,30,0.0,112.0,3.0,16.5,112.0,110.48,87.16
2018,8,21,7,45,7.5,139.0,2.95,17.05,142.5,142.37,113.08
2018,8,21,8,0,15.0,166.0,2.9,17.6,173.0,174.96,139.1
2018,8,21,8,15,23.0,190.0,2.85,18.25,202.5,205.35,162.87
2018,8,21,8,30,31.0,214.0,2.8,18.9,232.0,243.13,192.04
2018,8,21,8,45,46.5,243.0,2.75,19.5,272.0,286.57,225.34
2018,8,21,9,0,62.0,272.0,2.7,20.1,312.0,330.95,258.7
2018,8,21,9,15,94.5,300.5,2.7,20.55,366.0,389.77,303.15
2018,8,21,9,30,127.0,329.0,2.7,21.0,420.0,458.8,354.12
2018,8,21,9,45,211.5,335.0,2.75,21.45,495.5,542.43,416.75
2018,8,21,10,0,296.0,341.0,2.8,21.9,571.0,638.25,486.26
2018,8,21,10,15,388.5,327.0,2.9,22.35,640.5,713.52,540.5
2018,8,21,10,30,481.0,313.0,3.0,22.8,710.0,799.04,600.59
2018,8,21,10,45,580.5,282.5,3.1,23.3,774.0,866.36,647.64
2018,8,21,11,0,680.0,252.0,3.2,23.8,838.0,935.82,695.31
2018,8,21,11,15,696.5,248.0,3.3,24.1,857.0,948.85,702.87
2018,8,21,11,30,713.0,244.0,3.4,24.4,876.0,959.16,709.1
2018,8,21,11,45,718.0,242.5,3.5,24.75,883.0,958.05,707.71
2018,8,21,12,0,723.0,241.0,3.6,25.1,890.0,954.07,704.6
2018,8,21,12,15,713.0,247.0,3.7,25.2,886.5,940.6,695.95
2018,8,21,12,30,703.0,253.0,3.8,25.3,883.0,924.58,685.71
2018,8,21,12,45,688.0,259.0,3.9,25.4,870.5,901.6,670.28
2018,8,21,13,0,673.0,265.0,4.0,25.5,858.0,876.63,653.35
2018,8,21,13,15,672.0,260.0,4.1,25.4,842.5,851.32,637.09
2018,8,21,13,30,671.0,255.0,4.2,25.3,827.0,823.85,619.14
2018,8,21,13,45,668.5,248.5,4.3,25.25,805.0,791.69,597.56
2018,8,21,14,0,666.0,242.0,4.4,25.2,783.0,757.71,574.39
2018,8,21,14,15,657.5,236.0,4.5,24.9,753.0,718.13,547.37
2018,8,21,14,30,649.0,230.0,4.6,24.6,723.0,677.49,519.12
2018,8,21,14,45,637.5,223.0,4.65,24.3,687.5,633.07,487.23
2018,8,21,15,0,626.0,216.0,4.7,24.0,652.0,588.24,454.28
2018,8,21,15,15,606.5,208.0,4.7,24.0,609.5,537.09,415.16
2018,8,21,15,30,587.0,200.0,4.7,24.0,567.0,487.34,376.28
2018,8,21,15,45,564.5,191.5,4.75,22.95,522.0,436.75,337.4
2018,8,21,16,0,542.0,183.0,4.8,21.9,477.0,387.67,298.5
2018,8,21,16,15,504.5,170.0,4.8,21.2,423.5,331.0,252.45
2018,8,21,16,30,467.0,157.0,4.8,20.5,370.0,277.99,208.64
2018,8,21,16,45,437.5,143.5,4.75,19.8,323.5,230.33,168.61
2018,8,21,17,0,408.0,130.0,4.7,19.1,277.0,185.82,131.51
2018,8,21,17,15,344.5,114.5,4.55,18.35,225.0,138.55,95.04
2018,8,21,17,30,281.0,99.0,4.4,17.6,173.0,101.63,69.51
2018,8,21,17,45,234.0,79.0,4.3,16.9,131.5,65.83,47.51
2018,8,21,18,0,187.0,59.0,4.2,16.2,90.0,47.42,35.7
2018,8,21,18,15,134.5,40.0,4.0,15.85,58.0,32.84,22.03
2018,8,21,18,30,82.0,21.0,3.8,15.5,26.0,17.71,2.56
2018,8,21,18,45,42.5,11.0,3.6,15.1,13.5,10.81,0.0
2018,8,21,19,0,3.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,3.25,14.6,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,11.7,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,12.4,3.0,2.95,0.0
2018,8,22,5,45,73.5,18.0,1.3,13.05,24.0,30.8,0.0
2018,8,22,6,0,133.0,33.0,1.4,13.7,45.0,73.15,45.52
2018,8,22,6,15,200.0,53.0,1.6,14.35,84.5,121.73,89.4
2018,8,22,6,30,267.0,73.0,1.8,15.0,124.0,181.65,140.75
2018,8,22,6,45,242.5,90.0,1.95,15.65,147.0,200.04,159.11
2018,8,22,7,0,218.0,107.0,2.1,16.3,170.0,219.89,177.27
2018,8,22,7,15,231.0,127.5,2.1,16.85,206.0,259.73,210.46
2018,8,22,7,30,244.0,148.0,2.1,17.4,242.0,300.44,243.29
2018,8,22,7,45,302.0,163.0,2.1,17.95,296.5,362.7,292.75
2018,8,22,8,0,360.0,178.0,2.1,18.5,351.0,429.74,344.59
2018,8,22,8,15,483.5,174.5,2.1,19.05,432.5,533.71,424.0
2018,8,22,8,30,607.0,171.0,2.1,19.6,514.0,642.27,503.9
2018,8,22,8,45,638.0,174.0,2.1,20.2,561.0,692.66,538.11
2018,8,22,9,0,669.0,177.0,2.1,20.8,608.0,743.23,572.03
2018,8,22,9,15,697.0,176.0,2.15,21.4,650.5,786.85,600.34
2018,8,22,9,30,725.0,175.0,2.2,22.0,693.0,829.72,627.15
2018,8,22,9,45,752.5,171.0,2.25,22.65,732.0,867.82,650.22
2018,8,22,10,0,780.0,167.0,2.3,23.3,771.0,904.48,672.09
2018,8,22,10,15,793.0,167.5,2.4,23.85,801.0,927.1,685.19
2018,8,22,10,30,806.0,168.0,2.5,24.4,831.0,951.0,699.26
2018,8,22,10,45,817.0,167.0,2.65,24.95,854.5,968.69,709.68
2018,8,22,11,0,828.0,166.0,2.8,25.5,878.0,983.46,718.28
2018,8,22,11,15,834.5,166.0,2.9,25.95,893.5,991.86,722.66
2018,8,22,11,30,841.0,166.0,3.0,26.4,909.0,997.06,725.11
2018,8,22,11,45,846.5,164.5,3.1,26.85,917.0,996.48,723.93
2018,8,22,12,0,852.0,163.0,3.2,27.3,925.0,992.62,720.78
2018,8,22,12,15,848.5,165.0,3.25,27.55,923.0,980.55,712.59
2018,8,22,12,30,845.0,167.0,3.3,27.8,921.0,965.38,702.55
2018,8,22,12,45,838.5,168.5,3.4,28.05,910.5,943.99,688.84
2018,8,22,13,0,832.0,170.0,3.5,28.3,900.0,919.87,673.35
2018,8,22,13,15,829.5,167.0,3.65,28.35,883.5,892.14,656.24
2018,8,22,13,30,827.0,164.0,3.8,28.4,867.0,861.83,637.25
2018,8,22,13,45,823.0,160.5,3.9,28.4,843.5,827.35,615.14
2018,8,22,14,0,819.0,157.0,4.0,28.4,820.0,790.66,591.32
2018,8,22,14,15,812.0,153.5,4.1,28.2,789.5,749.71,564.74
2018,8,22,14,30,805.0,150.0,4.2,28.0,759.0,707.11,535.27
2018,8,22,14,45,795.5,146.0,4.3,27.75,723.0,660.96,502.5
2018,8,22,15,0,786.0,142.0,4.4,27.5,687.0,613.78,468.11
2018,8,22,15,15,770.0,137.5,4.4,27.5,644.0,560.31,427.52
2018,8,22,15,30,754.0,133.0,4.4,27.5,601.0,507.97,386.73
2018,8,22,15,45,735.5,127.5,4.5,26.45,555.0,453.87,345.19
2018,8,22,16,0,717.0,122.0,4.6,25.4,509.0,400.62,302.75
2018,8,22,16,15,694.0,115.0,4.6,24.55,460.0,345.49,257.17
2018,8,22,16,30,671.0,108.0,4.6,23.7,411.0,292.19,211.96
2018,8,22,16,45,637.5,100.0,4.6,22.85,359.5,237.55,165.53
2018,8,22,17,0,604.0,92.0,4.6,22.0,308.0,186.39,122.48
2018,8,22,17,15,556.0,83.0,4.55,20.95,257.0,136.23,83.2
2018,8,22,17,30,508.0,74.0,4.5,19.9,206.0,91.62,53.06
2018,8,22,17,45,438.5,63.0,4.4,18.85,158.5,50.7,38.65
2018,8,22,18,0,369.0,52.0,4.3,17.8,111.0,40.19,29.16
2018,8,22,18,15,266.0,37.5,4.2,17.15,72.0,28.9,18.43
2018,8,22,18,30,163.0,23.0,4.1,16.5,33.0,18.09,0.13
2018,8,22,18,45,81.5,11.5,3.95,15.85,16.5,11.3,0.0
2018,8,22,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,5,15,12.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,8,23,5,30,25.0,4.0,1.9,12.3,4.0,3.93,0.0
2018,8,23,5,45,117.5,18.5,2.15,13.0,28.0,38.97,0.0
2018,8,23,6,0,210.0,33.0,2.4,13.7,52.0,95.18,58.53
2018,8,23,6,15,297.5,47.5,2.55,14.25,93.5,147.36,107.58
2018,8,23,6,30,385.0,62.0,2.7,14.8,135.0,209.48,161.63
2018,8,23,6,45,331.0,80.5,2.9,15.35,157.0,229.32,182.71
2018,8,23,7,0,277.0,99.0,3.1,15.9,179.0,237.1,191.95
2018,8,23,7,15,337.0,113.5,3.05,16.4,230.0,303.16,247.09
2018,8,23,7,30,397.0,128.0,3.0,16.9,281.0,368.88,300.61
2018,8,23,7,45,485.0,132.5,3.0,17.35,345.5,445.36,361.8
2018,8,23,8,0,573.0,137.0,3.0,17.8,410.0,531.99,429.09
2018,8,23,8,15,648.0,134.0,3.05,18.35,474.0,605.6,484.74
2018,8,23,8,30,723.0,131.0,3.1,18.9,538.0,683.42,542.07
2018,8,23,8,45,744.0,135.0,3.1,19.4,584.0,731.24,574.49
2018,8,23,9,0,765.0,139.0,3.1,19.9,630.0,778.32,605.39
2018,8,23,9,15,759.0,152.5,3.15,20.4,666.0,812.33,626.8
2018,8,23,9,30,753.0,166.0,3.2,20.9,702.0,843.35,646.0
2018,8,23,9,45,737.0,184.5,3.3,21.4,730.5,867.84,660.84
2018,8,23,10,0,721.0,203.0,3.4,21.9,759.0,888.68,673.2
2018,8,23,10,15,733.0,204.5,3.5,22.3,788.0,914.02,688.93
2018,8,23,10,30,745.0,206.0,3.6,22.7,817.0,936.95,702.96
2018,8,23,10,45,754.5,206.5,3.7,23.15,839.5,953.85,712.81
2018,8,23,11,0,764.0,207.0,3.8,23.6,862.0,967.96,720.89
2018,8,23,11,15,768.0,209.0,3.9,23.85,876.5,975.44,725.18
2018,8,23,11,30,772.0,211.0,4.0,24.1,891.0,979.89,727.6
2018,8,23,11,45,773.5,211.5,4.1,24.4,897.0,977.29,725.29
2018,8,23,12,0,775.0,212.0,4.2,24.7,903.0,971.65,721.1
2018,8,23,12,15,767.0,216.0,4.25,24.75,899.5,957.63,711.82
2018,8,23,12,30,759.0,220.0,4.3,24.8,896.0,940.84,700.81
2018,8,23,12,45,746.0,225.5,4.4,24.9,884.0,918.41,686.14
2018,8,23,13,0,733.0,231.0,4.5,25.0,872.0,893.72,669.92
2018,8,23,13,15,729.0,227.5,4.6,24.9,855.0,865.84,652.29
2018,8,23,13,30,725.0,224.0,4.7,24.8,838.0,835.77,632.75
2018,8,23,13,45,719.0,220.0,4.75,24.7,814.5,801.56,609.47
2018,8,23,14,0,713.0,216.0,4.8,24.6,791.0,765.6,584.59
2018,8,23,14,15,704.0,211.0,4.85,24.3,760.5,724.89,556.32
2018,8,23,14,30,695.0,206.0,4.9,24.0,730.0,683.01,526.62
2018,8,23,14,45,682.5,200.5,4.95,23.7,693.5,637.44,493.49
2018,8,23,15,0,670.0,195.0,5.0,23.4,657.0,591.41,459.24
2018,8,23,15,15,652.0,188.5,5.0,23.4,615.0,541.18,420.33
2018,8,23,15,30,634.0,182.0,5.0,23.4,573.0,491.5,380.99
2018,8,23,15,45,613.0,173.0,5.05,22.45,527.0,438.91,339.93
2018,8,23,16,0,592.0,164.0,5.1,21.5,481.0,386.95,298.1
2018,8,23,16,15,565.0,153.5,5.05,20.85,432.5,333.74,253.84
2018,8,23,16,30,538.0,143.0,5.0,20.2,384.0,282.94,210.77
2018,8,23,16,45,502.0,132.0,5.0,19.5,335.0,232.21,167.87
2018,8,23,17,0,466.0,121.0,5.0,18.8,286.0,185.29,128.71
2018,8,23,17,15,417.0,107.0,4.9,18.05,236.5,138.19,91.87
2018,8,23,17,30,368.0,93.0,4.8,17.3,187.0,96.7,63.12
2018,8,23,17,45,306.0,75.0,4.7,16.6,141.0,57.52,44.96
2018,8,23,18,0,244.0,57.0,4.6,15.9,95.0,43.37,32.08
2018,8,23,18,15,167.5,38.5,4.5,15.45,60.0,29.84,19.13
2018,8,23,18,30,91.0,20.0,4.4,15.0,25.0,15.65,0.0
2018,8,23,18,45,45.5,10.0,4.25,14.55,12.5,9.83,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,24,5,15,7.5,1.5,1.85,10.9,1.5,0.0,0.0
2018,8,24,5,30,15.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,68.0,16.5,2.4,12.1,21.5,28.16,0.0
2018,8,24,6,0,121.0,30.0,2.7,12.7,40.0,66.53,39.4
2018,8,24,6,15,174.5,47.5,2.8,13.25,73.5,107.56,78.59
2018,8,24,6,30,228.0,65.0,2.9,13.8,107.0,154.19,119.54
2018,8,24,6,45,136.0,78.5,3.0,14.35,106.0,144.21,114.89
2018,8,24,7,0,44.0,92.0,3.1,14.9,105.0,114.63,91.42
2018,8,24,7,15,26.0,109.0,3.0,15.4,117.0,125.26,100.29
2018,8,24,7,30,8.0,126.0,2.9,15.9,129.0,129.83,103.54
2018,8,24,7,45,18.0,151.0,2.85,16.45,159.0,161.55,129.3
2018,8,24,8,0,28.0,176.0,2.8,17.0,189.0,199.96,159.99
2018,8,24,8,15,49.5,204.5,2.75,17.6,231.0,245.89,196.36
2018,8,24,8,30,71.0,233.0,2.7,18.2,273.0,293.44,233.26
2018,8,24,8,45,127.0,260.0,2.65,18.85,338.5,375.03,296.55
2018,8,24,9,0,183.0,287.0,2.6,19.5,404.0,452.71,355.05
2018,8,24,9,15,303.5,280.0,2.6,20.05,489.0,558.41,435.01
2018,8,24,9,30,424.0,273.0,2.6,20.6,574.0,670.72,516.88
2018,8,24,9,45,543.0,249.5,2.6,21.2,654.5,761.27,581.16
2018,8,24,10,0,662.0,226.0,2.6,21.8,735.0,858.45,648.07
2018,8,24,10,15,683.0,226.0,2.7,22.3,768.5,889.46,667.13
2018,8,24,10,30,704.0,226.0,2.8,22.8,802.0,918.5,685.01
2018,8,24,10,45,715.0,226.5,2.9,23.35,824.5,936.3,695.2
2018,8,24,11,0,726.0,227.0,3.0,23.9,847.0,951.45,703.76
2018,8,24,11,15,733.0,227.0,3.1,24.3,862.0,959.46,708.08
2018,8,24,11,30,740.0,227.0,3.2,24.7,877.0,964.57,710.64
2018,8,24,11,45,745.0,226.0,3.3,25.1,884.5,963.76,709.4
2018,8,24,12,0,750.0,225.0,3.4,25.5,892.0,959.97,706.34
2018,8,24,12,15,740.0,230.5,3.5,25.7,888.0,945.72,697.0
2018,8,24,12,30,730.0,236.0,3.6,25.9,884.0,928.82,686.02
2018,8,24,12,45,715.0,242.5,3.7,26.05,871.5,905.91,671.17
2018,8,24,13,0,700.0,249.0,3.8,26.2,859.0,880.91,654.47
2018,8,24,13,15,697.0,245.0,3.9,26.2,842.5,854.07,636.98
2018,8,24,13,30,694.0,241.0,4.0,26.2,826.0,825.09,617.82
2018,8,24,13,45,689.0,236.0,4.1,26.2,803.0,791.54,595.22
2018,8,24,14,0,684.0,231.0,4.2,26.2,780.0,756.26,571.07
2018,8,24,14,15,675.0,225.0,4.25,26.0,749.5,715.55,542.91
2018,8,24,14,30,666.0,219.0,4.3,25.8,719.0,673.77,513.45
2018,8,24,14,45,653.5,212.5,4.35,25.6,682.5,628.39,480.72
2018,8,24,15,0,641.0,206.0,4.4,25.4,646.0,582.65,446.96
2018,8,24,15,15,622.5,198.5,4.4,25.4,604.0,532.52,408.76
2018,8,24,15,30,604.0,191.0,4.4,25.4,562.0,482.3,369.68
2018,8,24,15,45,582.0,182.0,4.45,24.55,516.5,430.69,329.87
2018,8,24,16,0,560.0,173.0,4.5,23.7,471.0,380.55,289.99
2018,8,24,16,15,532.0,162.0,4.5,22.95,422.5,328.23,247.32
2018,8,24,16,30,504.0,151.0,4.5,22.2,374.0,278.48,205.94
2018,8,24,16,45,467.0,137.5,4.45,21.45,324.0,227.21,163.39
2018,8,24,17,0,430.0,124.0,4.4,20.7,274.0,179.95,124.67
2018,8,24,17,15,382.0,108.5,4.3,19.8,225.5,133.82,89.16
2018,8,24,17,30,334.0,93.0,4.2,18.9,177.0,93.24,61.35
2018,8,24,17,45,273.5,74.5,4.1,17.95,132.5,55.77,43.14
2018,8,24,18,0,213.0,56.0,4.0,17.0,88.0,42.72,31.29
2018,8,24,18,15,144.0,36.5,3.9,16.4,54.5,30.08,18.94
2018,8,24,18,30,75.0,17.0,3.8,15.8,21.0,14.44,0.0
2018,8,24,18,45,37.5,8.5,3.7,15.2,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.3,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,11.0,3.0,0.0,0.0
2018,8,25,5,45,89.5,16.0,1.85,11.7,23.0,31.33,0.0
2018,8,25,6,0,162.0,29.0,2.0,12.4,43.0,78.41,45.59
2018,8,25,6,15,242.0,46.5,2.15,13.0,83.0,129.99,94.9
2018,8,25,6,30,322.0,64.0,2.3,13.6,123.0,189.68,146.8
2018,8,25,6,45,359.5,78.5,2.45,14.25,164.0,237.76,189.7
2018,8,25,7,0,397.0,93.0,2.6,14.9,205.0,289.5,234.64
2018,8,25,7,15,427.0,107.5,2.55,15.55,250.5,340.84,277.8
2018,8,25,7,30,457.0,122.0,2.5,16.2,296.0,394.47,321.3
2018,8,25,7,45,475.5,136.5,2.45,16.9,340.0,443.25,359.37
2018,8,25,8,0,494.0,151.0,2.4,17.6,384.0,492.66,396.64
2018,8,25,8,15,581.0,149.5,2.35,18.35,452.5,574.88,458.4
2018,8,25,8,30,668.0,148.0,2.3,19.1,521.0,660.46,520.39
2018,8,25,8,45,694.0,152.0,2.25,19.9,568.0,710.07,553.5
2018,8,25,9,0,720.0,156.0,2.2,20.7,615.0,759.39,585.1
2018,8,25,9,15,715.5,170.5,2.15,21.4,651.5,794.13,605.53
2018,8,25,9,30,711.0,185.0,2.1,22.1,688.0,826.09,623.81
2018,8,25,9,45,696.0,204.0,2.1,22.85,716.5,850.66,637.13
2018,8,25,10,0,681.0,223.0,2.1,23.6,745.0,871.78,648.09
2018,8,25,10,15,692.0,226.5,2.1,24.25,774.0,897.48,662.34
2018,8,25,10,30,703.0,230.0,2.1,24.9,803.0,920.84,674.88
2018,8,25,10,45,710.5,232.5,2.1,25.55,825.0,937.33,682.91
2018,8,25,11,0,718.0,235.0,2.1,26.2,847.0,951.11,689.27
2018,8,25,11,15,723.5,236.5,2.15,26.8,862.0,959.11,692.67
2018,8,25,11,30,729.0,238.0,2.2,27.4,877.0,964.23,694.36
2018,8,25,11,45,733.0,238.0,2.25,27.95,884.5,963.42,692.53
2018,8,25,12,0,737.0,238.0,2.3,28.5,892.0,959.68,688.99
2018,8,25,12,15,749.5,230.0,2.45,28.9,894.0,952.82,684.94
2018,8,25,12,30,762.0,222.0,2.6,29.3,896.0,942.86,678.93
2018,8,25,12,45,776.5,211.0,2.7,29.7,891.5,928.51,669.7
2018,8,25,13,0,791.0,200.0,2.8,30.1,887.0,910.88,658.41
2018,8,25,13,15,789.0,196.5,3.0,30.25,870.5,883.33,641.95
2018,8,25,13,30,787.0,193.0,3.2,30.4,854.0,853.28,623.66
2018,8,25,13,45,783.5,188.0,3.35,30.5,830.5,818.18,601.58
2018,8,25,14,0,780.0,183.0,3.5,30.6,807.0,780.98,577.65
2018,8,25,14,15,773.0,178.5,3.65,30.4,776.5,739.78,550.39
2018,8,25,14,30,766.0,174.0,3.8,30.2,746.0,697.07,521.36
2018,8,25,14,45,756.0,168.0,3.95,29.95,709.0,649.66,488.32
2018,8,25,15,0,746.0,162.0,4.1,29.7,672.0,601.41,453.71
2018,8,25,15,15,728.0,157.5,4.1,29.7,629.0,549.58,414.69
2018,8,25,15,30,710.0,153.0,4.1,29.7,586.0,498.12,374.99
2018,8,25,15,45,690.0,145.5,4.3,28.6,539.0,443.58,333.75
2018,8,25,16,0,670.0,138.0,4.5,27.5,492.0,390.17,291.85
2018,8,25,16,15,643.5,130.0,4.6,26.55,442.5,335.44,247.42
2018,8,25,16,30,617.0,122.0,4.7,25.6,393.0,283.05,203.8
2018,8,25,16,45,579.5,112.5,4.75,24.65,341.5,229.33,159.09
2018,8,25,17,0,542.0,103.0,4.8,23.7,290.0,179.67,118.39
2018,8,25,17,15,490.0,92.0,4.7,22.45,239.5,130.37,81.03
2018,8,25,17,30,438.0,81.0,4.6,21.2,189.0,87.54,53.31
2018,8,25,17,45,367.0,66.5,4.55,20.0,142.0,49.41,37.23
2018,8,25,18,0,296.0,52.0,4.5,18.8,95.0,39.63,28.33
2018,8,25,18,15,199.5,35.0,4.35,17.95,59.0,27.21,16.13
2018,8,25,18,30,103.0,18.0,4.2,17.1,23.0,14.15,0.0
2018,8,25,18,45,51.5,9.0,4.1,16.25,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,5,15,10.0,1.5,2.3,10.85,1.5,0.0,0.0
2018,8,26,5,30,20.0,3.0,2.6,11.5,3.0,0.0,0.0
2018,8,26,5,45,130.0,16.5,2.9,12.1,26.0,38.7,0.0
2018,8,26,6,0,240.0,30.0,3.2,12.7,49.0,96.41,54.14
2018,8,26,6,15,338.0,42.5,3.3,13.3,91.5,152.82,110.56
2018,8,26,6,30,436.0,55.0,3.4,13.9,134.0,218.82,168.49
2018,8,26,6,45,278.5,76.0,3.45,14.5,132.5,202.81,161.86
2018,8,26,7,0,121.0,97.0,3.5,15.1,131.0,159.56,128.73
2018,8,26,7,15,92.5,119.5,3.45,15.7,148.5,175.65,142.46
2018,8,26,7,30,64.0,142.0,3.4,16.3,166.0,182.85,147.89
2018,8,26,7,45,199.5,153.5,3.3,16.95,244.0,290.29,236.72
2018,8,26,8,0,335.0,165.0,3.2,17.6,322.0,398.14,323.43
2018,8,26,8,15,443.0,164.5,3.15,18.3,396.0,493.38,397.45
2018,8,26,8,30,551.0,164.0,3.1,19.0,470.0,588.83,469.51
2018,8,26,8,45,667.5,145.0,3.0,19.75,547.0,681.54,537.43
2018,8,26,9,0,784.0,126.0,2.9,20.5,624.0,773.83,600.42
2018,8,26,9,15,818.5,122.5,2.95,21.15,672.0,823.41,631.97
2018,8,26,9,30,853.0,119.0,3.0,21.8,720.0,872.27,662.79
2018,8,26,9,45,863.0,122.0,3.0,22.45,756.0,905.53,682.15
2018,8,26,10,0,873.0,125.0,3.0,23.1,792.0,936.2,699.66
2018,8,26,10,15,884.5,124.5,3.1,23.75,822.5,956.06,710.58
2018,8,26,10,30,896.0,124.0,3.2,24.4,853.0,978.65,723.43
2018,8,26,10,45,906.0,123.0,3.3,25.0,876.5,996.28,733.11
2018,8,26,11,0,916.0,122.0,3.4,25.6,900.0,1010.71,740.77
2018,8,26,11,15,921.5,121.0,3.5,26.0,915.0,1017.48,744.11
2018,8,26,11,30,927.0,120.0,3.6,26.4,930.0,1020.8,745.37
2018,8,26,11,45,931.5,118.5,3.7,26.75,937.5,1019.14,743.65
2018,8,26,12,0,936.0,117.0,3.8,27.1,945.0,1013.95,739.78
2018,8,26,12,15,932.0,119.0,3.9,27.35,942.0,1000.83,731.12
2018,8,26,12,30,928.0,121.0,4.0,27.6,939.0,984.38,720.4
2018,8,26,12,45,921.5,122.5,4.1,27.8,927.5,961.93,705.91
2018,8,26,13,0,915.0,124.0,4.2,28.0,916.0,936.48,689.45
2018,8,26,13,15,912.0,122.5,4.3,28.0,899.0,908.2,671.6
2018,8,26,13,30,909.0,121.0,4.4,28.0,882.0,877.07,651.73
2018,8,26,13,45,904.0,118.5,4.55,27.95,857.0,840.65,628.39
2018,8,26,14,0,899.0,116.0,4.7,27.9,832.0,801.81,603.52
2018,8,26,14,15,891.0,114.0,4.75,27.6,800.0,759.05,575.61
2018,8,26,14,30,883.0,112.0,4.8,27.3,768.0,714.48,545.78
2018,8,26,14,45,872.5,108.5,4.9,27.0,729.5,665.25,510.44
2018,8,26,15,0,862.0,105.0,5.0,26.7,691.0,614.1,472.65
2018,8,26,15,15,847.0,102.5,5.0,26.7,647.5,560.92,431.35
2018,8,26,15,30,832.0,100.0,5.0,26.7,604.0,507.54,388.78
2018,8,26,15,45,811.5,96.5,5.1,25.5,555.5,450.83,344.38
2018,8,26,16,0,791.0,93.0,5.2,24.3,507.0,395.02,298.95
2018,8,26,16,15,763.5,88.5,5.15,23.4,455.5,337.12,250.03
2018,8,26,16,30,736.0,84.0,5.1,22.5,404.0,281.45,201.89
2018,8,26,16,45,698.0,79.0,5.05,21.65,351.5,222.99,151.62
2018,8,26,17,0,660.0,74.0,5.0,20.8,299.0,170.68,107.47
2018,8,26,17,15,607.0,67.5,4.9,19.85,247.0,119.54,68.22
2018,8,26,17,30,554.0,61.0,4.8,18.9,195.0,74.49,40.14
2018,8,26,17,45,474.5,52.0,4.7,17.95,147.0,37.68,27.3
2018,8,26,18,0,395.0,43.0,4.6,17.0,99.0,32.83,22.63
2018,8,26,18,15,271.0,30.5,4.55,16.45,61.5,24.14,13.37
2018,8,26,18,30,147.0,18.0,4.5,15.9,24.0,17.69,0.0
2018,8,26,18,45,73.5,9.0,4.45,15.3,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,5,15,8.0,1.0,2.65,12.7,1.0,0.0,0.0
2018,8,27,5,30,16.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,8,27,5,45,129.0,15.5,3.2,13.65,25.0,37.38,0.0
2018,8,27,6,0,242.0,29.0,3.5,14.1,48.0,95.08,50.73
2018,8,27,6,15,340.0,40.0,3.55,14.7,88.5,150.5,107.76
2018,8,27,6,30,438.0,51.0,3.6,15.3,129.0,214.85,164.2
2018,8,27,6,45,311.0,68.0,3.7,15.85,132.5,206.18,163.5
2018,8,27,7,0,184.0,85.0,3.8,16.4,136.0,178.85,144.06
2018,8,27,7,15,169.0,102.5,3.7,16.95,157.0,199.83,162.26
2018,8,27,7,30,154.0,120.0,3.6,17.5,178.0,212.91,173.07
2018,8,27,7,45,189.5,145.5,3.55,18.05,227.0,275.26,223.68
2018,8,27,8,0,225.0,171.0,3.5,18.6,276.0,334.31,270.45
2018,8,27,8,15,315.5,179.5,3.5,19.15,344.5,414.4,333.91
2018,8,27,8,30,406.0,188.0,3.5,19.7,413.0,509.75,407.19
2018,8,27,8,45,569.5,159.5,3.45,20.25,504.0,621.87,492.87
2018,8,27,9,0,733.0,131.0,3.4,20.8,595.0,740.64,578.81
2018,8,27,9,15,751.0,136.0,3.4,21.3,638.0,784.11,606.59
2018,8,27,9,30,769.0,141.0,3.4,21.8,681.0,823.08,631.28
2018,8,27,9,45,754.5,157.5,3.45,22.3,709.5,850.52,647.94
2018,8,27,10,0,740.0,174.0,3.5,22.8,738.0,871.28,659.99
2018,8,27,10,15,753.0,174.5,3.55,23.2,767.0,896.59,675.45
2018,8,27,10,30,766.0,175.0,3.6,23.6,796.0,919.48,689.19
2018,8,27,10,45,777.0,174.0,3.7,24.05,818.0,932.44,696.41
2018,8,27,11,0,788.0,173.0,3.8,24.5,840.0,946.57,704.56
2018,8,27,11,15,795.0,172.5,3.85,24.8,855.0,954.44,708.69
2018,8,27,11,30,802.0,172.0,3.9,25.1,870.0,959.23,710.91
2018,8,27,11,45,808.0,170.5,4.0,25.45,878.0,958.9,710.0
2018,8,27,12,0,814.0,169.0,4.1,25.8,886.0,955.41,707.11
2018,8,27,12,15,816.5,166.5,4.15,25.95,885.0,944.42,699.6
2018,8,27,12,30,819.0,164.0,4.2,26.1,884.0,930.34,690.17
2018,8,27,12,45,821.0,161.0,4.3,26.3,876.0,912.26,678.23
2018,8,27,13,0,823.0,158.0,4.4,26.5,868.0,891.21,664.32
2018,8,27,13,15,818.5,156.5,4.45,26.45,851.0,863.21,646.1
2018,8,27,13,30,814.0,155.0,4.5,26.4,834.0,832.74,626.14
2018,8,27,13,45,807.5,152.5,4.6,26.3,809.5,797.37,603.15
2018,8,27,14,0,801.0,150.0,4.7,26.2,785.0,759.99,578.55
2018,8,27,14,15,792.0,147.0,4.75,25.95,754.0,718.49,550.49
2018,8,27,14,30,783.0,144.0,4.8,25.7,723.0,675.56,519.79
2018,8,27,14,45,771.5,140.0,4.8,25.45,686.0,628.84,485.42
2018,8,27,15,0,760.0,136.0,4.8,25.2,649.0,581.35,449.64
2018,8,27,15,15,743.0,132.0,4.8,25.2,607.0,528.97,408.87
2018,8,27,15,30,726.0,128.0,4.8,25.2,565.0,477.87,368.05
2018,8,27,15,45,705.5,122.0,4.8,24.25,518.5,423.83,325.24
2018,8,27,16,0,685.0,116.0,4.8,23.3,472.0,370.93,281.91
2018,8,27,16,15,659.0,109.0,4.75,22.6,423.5,316.65,236.09
2018,8,27,16,30,633.0,102.0,4.7,21.9,375.0,264.59,191.27
2018,8,27,16,45,596.5,94.5,4.65,21.2,325.0,212.24,146.47
2018,8,27,17,0,560.0,87.0,4.6,20.5,275.0,163.76,105.96
2018,8,27,17,15,507.5,78.0,4.5,19.65,226.0,116.33,69.96
2018,8,27,17,30,455.0,69.0,4.4,18.8,177.0,75.04,44.22
2018,8,27,17,45,381.5,57.0,4.3,17.95,132.0,42.19,31.19
2018,8,27,18,0,308.0,45.0,4.2,17.1,87.0,34.22,23.73
2018,8,27,18,15,204.5,30.5,4.1,16.6,53.5,23.71,12.49
2018,8,27,18,30,101.0,16.0,4.0,16.1,20.0,15.73,0.0
2018,8,27,18,45,50.5,8.0,3.9,15.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,8,28,5,45,97.5,15.5,2.45,13.25,22.5,31.85,0.0
2018,8,28,6,0,185.0,29.0,2.8,13.9,43.0,82.01,41.5
2018,8,28,6,15,278.5,43.0,2.9,14.4,82.5,135.76,97.29
2018,8,28,6,30,372.0,57.0,3.0,14.9,122.0,197.66,151.29
2018,8,28,6,45,250.0,53.0,3.05,15.4,103.0,164.51,129.95
2018,8,28,7,0,128.0,49.0,3.1,15.9,84.0,112.42,89.28
2018,8,28,7,15,64.0,50.0,3.1,16.35,67.5,84.15,66.06
2018,8,28,7,30,0.0,51.0,3.1,16.8,51.0,49.27,36.01
2018,8,28,7,45,0.0,69.0,3.1,17.25,69.0,66.7,50.44
2018,8,28,8,0,0.0,87.0,3.1,17.7,87.0,84.3,64.75
2018,8,28,8,15,0.5,109.5,3.15,18.3,110.0,107.09,83.08
2018,8,28,8,30,1.0,132.0,3.2,18.9,133.0,129.99,101.19
2018,8,28,8,45,1.0,143.5,3.25,19.55,144.5,141.4,109.78
2018,8,28,9,0,1.0,155.0,3.3,20.2,156.0,152.82,118.29
2018,8,28,9,15,5.0,180.5,3.35,20.75,184.0,181.75,140.77
2018,8,28,9,30,9.0,206.0,3.4,21.3,212.0,210.94,163.11
2018,8,28,9,45,16.5,243.5,3.45,21.8,255.5,255.7,197.35
2018,8,28,10,0,24.0,281.0,3.5,22.3,299.0,300.83,231.27
2018,8,28,10,15,41.0,313.5,3.6,22.7,346.0,358.78,274.82
2018,8,28,10,30,58.0,346.0,3.7,23.1,393.0,408.82,311.78
2018,8,28,10,45,61.5,362.5,3.8,23.5,413.5,429.12,325.92
2018,8,28,11,0,65.0,379.0,3.9,23.9,434.0,449.12,339.89
2018,8,28,11,15,233.0,339.5,4.0,24.15,541.0,583.48,443.42
2018,8,28,11,30,401.0,300.0,4.1,24.4,648.0,708.83,536.96
2018,8,28,11,45,654.0,204.5,4.15,24.65,777.0,849.56,640.28
2018,8,28,12,0,907.0,109.0,4.2,24.9,906.0,974.68,724.03
2018,8,28,12,15,905.5,110.5,4.3,25.0,904.5,963.64,715.95
2018,8,28,12,30,904.0,112.0,4.4,25.1,903.0,949.3,706.71
2018,8,28,12,45,900.5,112.0,4.45,25.2,893.0,928.4,692.85
2018,8,28,13,0,897.0,112.0,4.5,25.3,883.0,904.47,676.95
2018,8,28,13,15,895.0,110.5,4.55,25.3,867.0,877.41,659.37
2018,8,28,13,30,893.0,109.0,4.6,25.3,851.0,847.5,639.78
2018,8,28,13,45,889.5,107.0,4.65,25.25,827.5,813.19,617.12
2018,8,28,14,0,886.0,105.0,4.7,25.2,804.0,776.4,592.56
2018,8,28,14,15,880.0,102.5,4.7,25.05,773.5,735.01,564.47
2018,8,28,14,30,874.0,100.0,4.7,24.9,743.0,691.68,534.57
2018,8,28,14,45,865.5,97.0,4.7,24.7,706.5,644.55,499.6
2018,8,28,15,0,857.0,94.0,4.7,24.5,670.0,596.11,462.75
2018,8,28,15,15,842.5,91.5,4.7,24.5,627.0,543.82,421.63
2018,8,28,15,30,828.0,89.0,4.7,24.5,584.0,489.64,378.0
2018,8,28,15,45,812.0,85.5,4.7,23.65,538.0,435.15,334.02
2018,8,28,16,0,796.0,82.0,4.7,22.8,492.0,381.11,288.84
2018,8,28,16,15,774.5,77.5,4.65,22.15,443.0,325.01,240.54
2018,8,28,16,30,753.0,73.0,4.6,21.5,394.0,270.48,192.55
2018,8,28,16,45,720.5,68.5,4.55,20.9,343.0,215.37,144.38
2018,8,28,17,0,688.0,64.0,4.5,20.3,292.0,163.57,100.37
2018,8,28,17,15,638.5,58.0,4.4,19.55,240.5,109.65,59.26
2018,8,28,17,30,589.0,52.0,4.3,18.8,189.0,63.7,31.96
2018,8,28,17,45,510.0,44.5,4.15,18.0,141.5,31.58,21.92
2018,8,28,18,0,431.0,37.0,4.0,17.2,94.0,27.76,18.11
2018,8,28,18,15,296.0,27.0,3.85,16.7,58.0,21.28,9.97
2018,8,28,18,30,161.0,17.0,3.7,16.2,22.0,16.71,0.0
2018,8,28,18,45,80.5,8.5,3.55,15.7,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,12.45,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,13.1,2.0,0.0,0.0
2018,8,29,5,45,150.0,14.5,1.65,13.75,24.0,39.62,0.0
2018,8,29,6,0,280.0,26.0,1.8,14.4,46.0,99.17,46.42
2018,8,29,6,15,386.0,35.0,1.95,15.05,87.5,157.42,110.95
2018,8,29,6,30,492.0,44.0,2.1,15.7,129.0,224.37,169.61
2018,8,29,6,45,557.0,50.5,2.2,16.4,178.0,283.78,222.45
2018,8,29,7,0,622.0,57.0,2.3,17.1,227.0,349.46,279.14
2018,8,29,7,15,656.0,64.0,2.25,17.65,276.5,406.26,327.13
2018,8,29,7,30,690.0,71.0,2.2,18.2,326.0,463.72,373.76
2018,8,29,7,45,711.5,77.5,2.2,18.75,374.5,516.76,415.26
2018,8,29,8,0,733.0,84.0,2.2,19.3,423.0,570.16,455.5
2018,8,29,8,15,728.0,96.0,2.2,19.85,464.0,613.68,486.6
2018,8,29,8,30,723.0,108.0,2.2,20.4,505.0,653.08,513.67
2018,8,29,8,45,745.5,112.0,2.25,21.0,551.5,699.44,544.47
2018,8,29,9,0,768.0,116.0,2.3,21.6,598.0,747.49,575.84
2018,8,29,9,15,822.0,105.0,2.35,22.2,651.5,803.99,612.5
2018,8,29,9,30,876.0,94.0,2.4,22.8,705.0,856.05,645.31
2018,8,29,9,45,888.0,95.0,2.5,23.4,741.0,889.25,665.32
2018,8,29,10,0,900.0,96.0,2.6,24.0,777.0,919.93,683.66
2018,8,29,10,15,908.5,97.0,2.7,24.5,806.5,944.66,698.24
2018,8,29,10,30,917.0,98.0,2.8,25.0,836.0,966.35,710.86
2018,8,29,10,45,923.0,98.5,2.95,25.45,858.5,981.95,720.08
2018,8,29,11,0,929.0,99.0,3.1,25.9,881.0,994.19,727.22
2018,8,29,11,15,933.5,99.0,3.25,26.25,895.5,1001.01,731.21
2018,8,29,11,30,938.0,99.0,3.4,26.6,910.0,1004.32,733.02
2018,8,29,11,45,941.0,99.0,3.55,26.9,917.5,1002.63,731.83
2018,8,29,12,0,944.0,99.0,3.7,27.2,925.0,997.37,728.42
2018,8,29,12,15,941.5,100.5,3.8,27.3,923.0,984.96,720.66
2018,8,29,12,30,939.0,102.0,3.9,27.4,921.0,969.15,710.77
2018,8,29,12,45,934.5,103.5,4.05,27.55,911.0,948.22,697.67
2018,8,29,13,0,930.0,105.0,4.2,27.7,901.0,924.16,682.46
2018,8,29,13,15,927.5,104.0,4.35,27.65,884.5,896.28,665.15
2018,8,29,13,30,925.0,103.0,4.5,27.6,868.0,865.47,645.71
2018,8,29,13,45,921.5,101.0,4.6,27.5,844.0,830.07,622.98
2018,8,29,14,0,918.0,99.0,4.7,27.4,820.0,792.1,598.39
2018,8,29,14,15,911.0,96.5,4.8,27.1,788.0,748.73,570.12
2018,8,29,14,30,904.0,94.0,4.9,26.8,756.0,703.42,540.01
2018,8,29,14,45,894.5,92.5,5.0,26.5,719.0,655.78,505.39
2018,8,29,15,0,885.0,91.0,5.1,26.2,682.0,606.84,468.71
2018,8,29,15,15,870.5,89.0,5.1,26.2,638.5,553.67,426.95
2018,8,29,15,30,856.0,87.0,5.1,26.2,595.0,500.16,383.81
2018,8,29,15,45,837.5,83.5,5.15,25.15,547.0,441.5,337.09
2018,8,29,16,0,819.0,80.0,5.2,24.1,499.0,385.13,290.41
2018,8,29,16,15,793.0,76.5,5.15,23.35,448.0,327.28,240.81
2018,8,29,16,30,767.0,73.0,5.1,22.6,397.0,271.45,191.96
2018,8,29,16,45,730.0,68.5,5.05,21.9,344.0,214.66,142.72
2018,8,29,17,0,693.0,64.0,5.0,21.2,291.0,161.7,98.23
2018,8,29,17,15,637.5,59.0,4.85,20.45,239.0,107.89,57.95
2018,8,29,17,30,582.0,54.0,4.7,19.7,187.0,62.78,32.28
2018,8,29,17,45,481.5,46.0,4.55,19.0,137.0,33.18,23.16
2018,8,29,18,0,381.0,38.0,4.4,18.3,87.0,29.0,18.97
2018,8,29,18,15,244.5,26.0,4.15,17.8,52.0,20.59,8.51
