Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,108.0,14.0,3.9,17.3,17.0,13.76,0.0
2018,8,29,18,45,54.0,7.0,3.6,16.85,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,14.2,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,8,30,5,45,49.5,10.5,1.35,15.15,14.0,18.63,0.0
2018,8,30,6,0,93.0,20.0,1.5,15.6,27.0,49.28,19.43
2018,8,30,6,15,132.5,30.5,1.65,16.1,48.5,79.42,54.96
2018,8,30,6,30,172.0,41.0,1.8,16.6,70.0,111.25,83.37
2018,8,30,6,45,121.0,37.5,1.9,17.05,61.5,90.15,68.87
2018,8,30,7,0,70.0,34.0,2.0,17.5,53.0,69.49,52.95
2018,8,30,7,15,35.0,40.0,1.95,17.75,49.5,59.05,44.47
2018,8,30,7,30,0.0,46.0,1.9,18.0,46.0,44.43,31.81
2018,8,30,7,45,0.0,53.0,1.8,18.2,53.0,51.21,37.36
2018,8,30,8,0,0.0,60.0,1.7,18.4,60.0,57.99,42.83
2018,8,30,8,15,1.5,73.0,1.7,18.85,74.0,71.61,53.86
2018,8,30,8,30,3.0,86.0,1.7,19.3,88.0,85.36,64.85
2018,8,30,8,45,5.0,112.5,1.65,19.75,115.5,113.23,87.13
2018,8,30,9,0,7.0,139.0,1.6,20.2,143.0,141.45,109.28
2018,8,30,9,15,5.5,149.5,1.65,20.65,153.0,150.82,116.11
2018,8,30,9,30,4.0,160.0,1.7,21.1,163.0,160.1,122.85
2018,8,30,9,45,27.5,226.5,1.75,21.55,247.0,254.64,196.45
2018,8,30,10,0,51.0,293.0,1.8,22.0,331.0,346.28,265.27
2018,8,30,10,15,69.5,329.0,1.9,22.45,383.5,401.65,305.6
2018,8,30,10,30,88.0,365.0,2.0,22.9,436.0,457.24,345.54
2018,8,30,10,45,155.5,374.5,2.15,23.3,503.5,539.4,405.98
2018,8,30,11,0,223.0,384.0,2.3,23.7,571.0,613.19,459.22
2018,8,30,11,15,269.5,388.0,2.45,24.05,617.5,669.02,498.51
2018,8,30,11,30,316.0,392.0,2.6,24.4,664.0,715.32,531.05
2018,8,30,11,45,465.5,329.5,2.75,24.7,734.0,795.46,590.32
2018,8,30,12,0,615.0,267.0,2.9,25.0,804.0,867.41,642.86
2018,8,30,12,15,764.5,192.5,2.95,25.2,858.5,920.78,679.41
2018,8,30,12,30,914.0,118.0,3.0,25.4,913.0,960.62,705.27
2018,8,30,12,45,911.0,118.0,3.1,25.55,903.0,939.79,691.74
2018,8,30,13,0,908.0,118.0,3.2,25.7,893.0,915.87,676.65
2018,8,30,13,15,905.0,116.5,3.3,25.7,875.5,887.47,658.9
2018,8,30,13,30,902.0,115.0,3.4,25.7,858.0,856.25,639.13
2018,8,30,13,45,898.0,112.5,3.45,25.75,833.5,820.55,615.76
2018,8,30,14,0,894.0,110.0,3.5,25.8,809.0,782.4,590.52
2018,8,30,14,15,886.5,108.0,3.55,25.65,777.5,739.95,562.48
2018,8,30,14,30,879.0,106.0,3.6,25.5,746.0,695.66,532.15
2018,8,30,14,45,869.0,103.5,3.65,25.35,708.5,647.69,497.13
2018,8,30,15,0,859.0,101.0,3.7,25.2,671.0,598.53,460.26
2018,8,30,15,15,843.5,98.5,3.7,25.2,627.5,544.32,418.22
2018,8,30,15,30,828.0,96.0,3.7,25.2,584.0,490.78,375.49
2018,8,30,15,45,808.0,92.0,3.85,24.5,536.0,434.0,330.23
2018,8,30,16,0,788.0,88.0,4.0,23.8,488.0,378.12,284.04
2018,8,30,16,15,760.0,84.0,4.1,23.2,437.0,320.84,235.38
2018,8,30,16,30,732.0,80.0,4.2,22.6,386.0,265.87,187.69
2018,8,30,16,45,693.0,75.0,4.25,22.0,333.5,207.85,138.02
2018,8,30,17,0,654.0,70.0,4.3,21.4,281.0,156.05,95.02
2018,8,30,17,15,596.0,64.0,4.3,20.6,229.5,105.89,58.25
2018,8,30,17,30,538.0,58.0,4.3,19.8,178.0,62.44,34.07
2018,8,30,17,45,448.5,49.0,4.35,19.05,131.0,36.23,25.74
2018,8,30,18,0,359.0,40.0,4.4,18.3,84.0,31.32,20.81
2018,8,30,18,15,229.0,27.0,4.35,17.7,50.0,21.95,8.13
2018,8,30,18,30,99.0,14.0,4.3,17.1,16.0,13.76,0.0
2018,8,30,18,45,49.5,7.0,4.25,16.55,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.6,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.2,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,13.75,21.0,32.59,0.0
2018,8,31,6,0,214.0,26.0,2.0,14.3,40.0,82.76,31.15
2018,8,31,6,15,320.5,37.0,2.0,14.95,80.0,140.44,98.46
2018,8,31,6,30,427.0,48.0,2.0,15.6,120.0,205.97,155.58
2018,8,31,6,45,484.5,57.5,2.0,16.25,166.0,262.32,205.6
2018,8,31,7,0,542.0,67.0,2.0,16.9,212.0,324.2,258.94
2018,8,31,7,15,544.0,81.0,1.85,17.55,253.0,368.94,296.82
2018,8,31,7,30,546.0,95.0,1.7,18.2,294.0,412.86,332.12
2018,8,31,7,45,633.5,92.0,1.6,18.85,356.5,487.42,390.08
2018,8,31,8,0,721.0,89.0,1.5,19.5,419.0,568.29,450.37
2018,8,31,8,15,753.0,91.5,1.35,20.25,470.0,621.9,487.35
2018,8,31,8,30,785.0,94.0,1.2,21.0,521.0,678.09,523.58
2018,8,31,8,45,804.5,96.5,1.1,21.8,566.5,725.06,551.59
2018,8,31,9,0,824.0,99.0,1.0,22.6,612.0,770.99,577.97
2018,8,31,9,15,839.0,101.0,1.05,23.45,653.0,811.33,601.7
2018,8,31,9,30,854.0,103.0,1.1,24.3,694.0,844.84,620.63
2018,8,31,9,45,865.5,104.0,1.2,25.1,729.0,876.89,639.29
2018,8,31,10,0,877.0,105.0,1.3,25.9,764.0,906.45,656.2
2018,8,31,10,15,885.5,106.0,1.4,26.75,793.0,930.58,669.42
2018,8,31,10,30,894.0,107.0,1.5,27.6,822.0,951.74,680.77
2018,8,31,10,45,900.0,108.0,1.6,28.4,844.0,967.42,688.81
2018,8,31,11,0,906.0,109.0,1.7,29.2,866.0,979.82,694.88
2018,8,31,11,15,909.5,109.5,1.85,29.6,880.0,985.93,698.83
2018,8,31,11,30,913.0,110.0,2.0,30.0,894.0,988.59,700.72
2018,8,31,11,45,914.5,110.0,2.15,30.45,900.0,985.34,698.81
2018,8,31,12,0,916.0,110.0,2.3,30.9,906.0,978.63,694.8
2018,8,31,12,15,919.5,107.5,2.5,31.1,905.5,967.75,689.33
2018,8,31,12,30,923.0,105.0,2.7,31.3,905.0,953.42,681.6
2018,8,31,12,45,926.0,102.5,2.95,31.5,897.0,935.22,671.67
2018,8,31,13,0,929.0,100.0,3.2,31.7,889.0,913.65,659.36
2018,8,31,13,15,925.5,99.0,3.4,31.65,871.5,884.82,642.44
2018,8,31,13,30,922.0,98.0,3.6,31.6,854.0,853.11,623.39
2018,8,31,13,45,917.0,97.0,3.8,31.55,830.0,817.49,601.42
2018,8,31,14,0,912.0,96.0,4.0,31.5,806.0,779.41,577.45
2018,8,31,14,15,905.0,94.0,4.2,31.2,774.5,736.64,550.41
2018,8,31,14,30,898.0,92.0,4.4,30.9,743.0,691.95,521.28
2018,8,31,14,45,888.0,90.5,4.6,30.55,705.5,644.15,487.41
2018,8,31,15,0,878.0,89.0,4.8,30.2,668.0,595.12,451.74
2018,8,31,15,15,863.5,86.5,4.8,30.2,624.5,541.75,410.49
2018,8,31,15,30,849.0,84.0,4.8,30.2,581.0,488.07,367.88
2018,8,31,15,45,831.5,81.0,5.1,28.95,534.0,430.66,323.38
2018,8,31,16,0,814.0,78.0,5.4,27.7,487.0,375.47,278.56
2018,8,31,16,15,789.5,74.0,5.4,26.8,436.5,317.96,229.87
2018,8,31,16,30,765.0,70.0,5.4,25.9,386.0,262.34,181.78
2018,8,31,16,45,729.0,66.0,5.4,24.95,334.0,206.51,134.05
2018,8,31,17,0,693.0,62.0,5.4,24.0,282.0,154.41,91.13
2018,8,31,17,15,638.5,56.0,5.3,23.0,230.0,100.21,51.77
2018,8,31,17,30,584.0,50.0,5.2,22.0,178.0,54.57,27.43
2018,8,31,17,45,495.0,42.5,5.1,20.95,130.5,30.63,20.67
2018,8,31,18,0,406.0,35.0,5.0,19.9,83.0,26.77,16.72
2018,8,31,18,15,260.5,24.0,4.85,19.15,49.0,19.22,4.7
2018,8,31,18,30,115.0,13.0,4.7,18.4,15.0,12.78,0.0
2018,8,31,18,45,57.5,6.5,4.55,17.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,1,5,45,100.0,12.0,2.35,13.95,18.5,28.34,0.0
2018,9,1,6,0,200.0,24.0,2.6,14.5,37.0,77.12,24.08
2018,9,1,6,15,307.0,36.5,2.6,15.1,77.0,135.83,94.74
2018,9,1,6,30,414.0,49.0,2.6,15.7,117.0,202.19,152.69
2018,9,1,6,45,477.5,59.5,2.6,16.3,165.0,261.2,204.96
2018,9,1,7,0,541.0,70.0,2.6,16.9,213.0,326.4,261.23
2018,9,1,7,15,585.5,78.0,2.5,17.85,263.5,385.34,310.47
2018,9,1,7,30,630.0,86.0,2.4,18.8,314.0,447.66,360.37
2018,9,1,7,45,660.0,94.0,2.25,19.75,365.0,504.48,403.78
2018,9,1,8,0,690.0,102.0,2.1,20.7,416.0,562.56,446.2
2018,9,1,8,15,714.5,107.5,2.1,21.7,464.5,615.04,483.32
2018,9,1,8,30,739.0,113.0,2.1,22.7,513.0,667.61,519.21
2018,9,1,8,45,756.5,118.5,2.1,23.7,558.5,714.67,548.91
2018,9,1,9,0,774.0,124.0,2.1,24.7,604.0,757.92,575.07
2018,9,1,9,15,774.0,134.5,2.25,25.3,641.5,796.6,599.61
2018,9,1,9,30,774.0,145.0,2.4,25.9,679.0,829.85,620.23
2018,9,1,9,45,765.0,159.5,2.5,26.55,709.5,856.84,636.04
2018,9,1,10,0,756.0,174.0,2.6,27.2,740.0,880.49,649.58
2018,9,1,10,15,766.5,176.0,2.75,27.7,768.5,905.11,664.54
2018,9,1,10,30,777.0,178.0,2.9,28.2,797.0,927.14,677.75
2018,9,1,10,45,785.5,179.0,3.05,28.7,819.0,939.37,684.57
2018,9,1,11,0,794.0,180.0,3.2,29.2,841.0,952.9,692.38
2018,9,1,11,15,799.5,181.0,3.35,29.55,856.0,960.54,696.81
2018,9,1,11,30,805.0,182.0,3.5,29.9,871.0,965.04,699.33
2018,9,1,11,45,808.5,181.5,3.65,30.25,877.5,962.94,697.65
2018,9,1,12,0,812.0,181.0,3.8,30.6,884.0,957.66,694.02
2018,9,1,12,15,810.5,181.5,3.95,30.7,882.0,945.61,686.74
2018,9,1,12,30,809.0,182.0,4.1,30.8,880.0,930.55,677.55
2018,9,1,12,45,805.0,181.5,4.25,30.9,869.5,909.33,664.29
2018,9,1,13,0,801.0,181.0,4.4,31.0,859.0,885.41,649.22
2018,9,1,13,15,797.0,178.5,4.55,30.85,841.5,856.93,631.66
2018,9,1,13,30,793.0,176.0,4.7,30.7,824.0,826.02,612.46
2018,9,1,13,45,787.5,172.5,4.8,30.55,799.5,790.7,589.94
2018,9,1,14,0,782.0,169.0,4.9,30.4,775.0,753.85,565.76
2018,9,1,14,15,773.0,164.5,5.0,30.0,743.0,710.85,536.56
2018,9,1,14,30,764.0,160.0,5.1,29.6,711.0,666.5,505.66
2018,9,1,14,45,752.5,155.0,5.15,29.25,673.5,618.98,471.34
2018,9,1,15,0,741.0,150.0,5.2,28.9,636.0,570.77,435.58
2018,9,1,15,15,722.0,145.5,5.2,28.9,593.0,518.64,395.21
2018,9,1,15,30,703.0,141.0,5.2,28.9,550.0,467.02,354.27
2018,9,1,15,45,683.5,133.5,5.3,27.55,503.5,413.13,312.49
2018,9,1,16,0,664.0,126.0,5.4,26.2,457.0,360.36,270.01
2018,9,1,16,15,640.5,116.5,5.4,25.35,408.0,305.82,224.39
2018,9,1,16,30,617.0,107.0,5.4,24.5,359.0,253.32,179.66
2018,9,1,16,45,580.5,97.5,5.4,23.6,308.5,200.48,135.25
2018,9,1,17,0,544.0,88.0,5.4,22.7,258.0,151.6,95.6
2018,9,1,17,15,488.0,77.5,5.25,21.8,208.5,104.32,61.64
2018,9,1,17,30,432.0,67.0,5.1,20.9,159.0,62.84,38.42
2018,9,1,17,45,351.5,53.0,5.0,19.95,114.5,39.82,28.61
2018,9,1,18,0,271.0,39.0,4.9,19.0,70.0,30.04,19.35
2018,9,1,18,15,162.5,24.0,4.8,18.4,40.0,18.87,2.23
2018,9,1,18,30,54.0,9.0,4.7,17.8,10.0,8.85,0.0
2018,9,1,18,45,27.0,4.5,4.6,17.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,2,5,45,78.0,12.0,2.2,13.1,17.0,24.61,0.0
2018,9,2,6,0,156.0,24.0,2.4,13.6,34.0,66.98,15.71
2018,9,2,6,15,265.0,37.5,2.35,14.25,73.0,124.7,86.9
2018,9,2,6,30,374.0,51.0,2.3,14.9,112.0,190.52,144.17
2018,9,2,6,45,449.5,61.0,2.25,15.5,160.5,251.47,197.65
2018,9,2,7,0,525.0,71.0,2.2,16.1,209.0,319.84,256.29
2018,9,2,7,15,578.5,78.5,2.1,16.85,261.0,381.78,308.08
2018,9,2,7,30,632.0,86.0,2.0,17.6,313.0,447.99,361.24
2018,9,2,7,45,671.0,91.0,1.9,18.3,365.0,506.78,406.69
2018,9,2,8,0,710.0,96.0,1.8,19.0,417.0,567.6,451.83
2018,9,2,8,15,738.0,100.0,1.85,19.9,467.0,621.53,490.53
2018,9,2,8,30,766.0,104.0,1.9,20.8,517.0,673.52,526.3
2018,9,2,8,45,787.0,107.5,1.9,21.75,563.5,721.96,556.92
2018,9,2,9,0,808.0,111.0,1.9,22.7,610.0,769.49,586.14
2018,9,2,9,15,805.5,121.5,2.0,23.65,647.0,804.22,606.76
2018,9,2,9,30,803.0,132.0,2.1,24.6,684.0,836.01,625.24
2018,9,2,9,45,792.0,146.0,2.15,25.55,713.5,861.1,638.62
2018,9,2,10,0,781.0,160.0,2.2,26.5,743.0,886.4,652.09
2018,9,2,10,15,792.5,161.0,2.25,27.25,772.0,907.61,663.29
2018,9,2,10,30,804.0,162.0,2.3,28.0,801.0,929.92,675.22
2018,9,2,10,45,812.5,163.0,2.35,28.75,823.5,946.61,683.47
2018,9,2,11,0,821.0,164.0,2.4,29.5,846.0,960.28,689.87
2018,9,2,11,15,827.0,164.0,2.5,30.1,860.5,967.41,693.06
2018,9,2,11,30,833.0,164.0,2.6,30.7,875.0,971.32,694.34
2018,9,2,11,45,837.0,163.0,2.65,31.25,881.5,969.04,691.5
2018,9,2,12,0,841.0,162.0,2.7,31.8,888.0,963.49,686.75
2018,9,2,12,15,833.0,166.5,2.85,32.05,884.0,949.24,678.22
2018,9,2,12,30,825.0,171.0,3.0,32.3,880.0,932.02,667.83
2018,9,2,12,45,812.5,175.5,3.15,32.55,867.0,907.99,653.0
2018,9,2,13,0,800.0,180.0,3.3,32.8,854.0,881.5,636.51
2018,9,2,13,15,797.5,177.0,3.4,32.75,837.0,853.75,619.56
2018,9,2,13,30,795.0,174.0,3.5,32.7,820.0,823.49,600.83
2018,9,2,13,45,791.0,169.0,3.65,32.65,795.5,787.73,578.45
2018,9,2,14,0,787.0,164.0,3.8,32.6,771.0,749.87,554.13
2018,9,2,14,15,779.0,159.5,3.95,32.3,739.5,707.78,526.05
2018,9,2,14,30,771.0,155.0,4.1,32.0,708.0,663.83,495.92
2018,9,2,14,45,760.5,150.0,4.2,31.65,671.0,616.62,462.58
2018,9,2,15,0,750.0,145.0,4.3,31.3,634.0,568.61,427.68
2018,9,2,15,15,731.0,140.5,4.3,31.3,590.5,516.08,387.69
2018,9,2,15,30,712.0,136.0,4.3,31.3,547.0,464.03,347.06
2018,9,2,15,45,692.5,129.0,4.5,30.0,500.5,410.18,305.9
2018,9,2,16,0,673.0,122.0,4.7,28.7,454.0,357.43,264.06
2018,9,2,16,15,647.5,113.0,4.8,27.7,404.5,302.29,218.75
2018,9,2,16,30,622.0,104.0,4.9,26.7,355.0,249.41,174.39
2018,9,2,16,45,583.0,95.0,5.0,25.65,304.5,196.37,130.48
2018,9,2,17,0,544.0,86.0,5.1,24.6,254.0,147.57,91.58
2018,9,2,17,15,483.5,76.0,5.0,23.45,204.0,100.59,58.71
2018,9,2,17,30,423.0,66.0,4.9,22.3,154.0,59.89,36.91
2018,9,2,17,45,336.5,52.5,4.8,21.15,110.0,39.59,28.19
2018,9,2,18,0,250.0,39.0,4.7,20.0,66.0,30.19,19.17
2018,9,2,18,15,147.0,24.0,4.6,19.3,37.5,18.99,0.0
2018,9,2,18,30,44.0,9.0,4.5,18.6,9.0,8.85,0.0
2018,9,2,18,45,22.0,4.5,4.4,17.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,2.35,13.15,15.0,21.49,0.0
2018,9,3,6,0,131.0,22.0,2.6,13.6,30.0,58.68,7.82
2018,9,3,6,15,232.5,37.5,2.7,14.2,68.0,115.75,80.27
2018,9,3,6,30,334.0,53.0,2.8,14.8,106.0,178.63,135.27
2018,9,3,6,45,406.0,64.5,2.85,15.35,153.0,236.65,186.42
2018,9,3,7,0,478.0,76.0,2.9,15.9,200.0,304.02,244.55
2018,9,3,7,15,529.5,85.0,2.9,16.55,250.5,364.26,295.59
2018,9,3,7,30,581.0,94.0,2.9,17.2,301.0,428.63,348.3
2018,9,3,7,45,618.0,100.5,2.9,17.8,351.5,485.54,393.55
2018,9,3,8,0,655.0,107.0,2.9,18.4,402.0,544.39,438.8
2018,9,3,8,15,682.5,112.5,2.9,19.15,450.5,597.32,477.84
2018,9,3,8,30,710.0,118.0,2.9,19.9,499.0,650.65,515.97
2018,9,3,8,45,731.5,122.5,2.9,20.7,544.5,698.41,548.22
2018,9,3,9,0,753.0,127.0,2.9,21.5,590.0,745.47,578.59
2018,9,3,9,15,762.0,134.0,2.95,22.2,629.5,784.08,602.88
2018,9,3,9,30,771.0,141.0,3.0,22.9,669.0,820.64,625.45
2018,9,3,9,45,773.5,149.5,3.05,23.6,702.0,850.94,643.44
2018,9,3,10,0,776.0,158.0,3.1,24.3,735.0,878.51,659.45
2018,9,3,10,15,785.5,160.5,3.2,24.9,763.5,899.38,671.44
2018,9,3,10,30,795.0,163.0,3.3,25.5,792.0,921.25,684.16
2018,9,3,10,45,802.5,163.5,3.35,26.1,813.0,936.31,691.98
2018,9,3,11,0,810.0,164.0,3.4,26.7,834.0,948.36,697.92
2018,9,3,11,15,815.0,165.0,3.5,27.1,848.5,955.48,701.58
2018,9,3,11,30,820.0,166.0,3.6,27.5,863.0,959.41,703.27
2018,9,3,11,45,822.0,166.0,3.7,27.85,869.0,956.25,700.55
2018,9,3,12,0,824.0,166.0,3.8,28.2,875.0,949.89,695.88
2018,9,3,12,15,828.5,163.5,3.9,28.3,874.5,940.08,689.72
2018,9,3,12,30,833.0,161.0,4.0,28.4,874.0,927.07,681.53
2018,9,3,12,45,837.5,155.5,4.05,28.55,865.5,907.81,668.85
2018,9,3,13,0,842.0,150.0,4.1,28.7,857.0,885.44,654.14
2018,9,3,13,15,834.5,150.5,4.25,28.55,838.5,856.01,635.88
2018,9,3,13,30,827.0,151.0,4.4,28.4,820.0,824.19,615.85
2018,9,3,13,45,743.5,180.5,4.5,28.2,768.0,761.01,573.47
2018,9,3,14,0,660.0,210.0,4.6,28.0,716.0,699.58,529.36
2018,9,3,14,15,650.5,202.0,4.7,27.55,683.5,657.18,500.42
2018,9,3,14,30,641.0,194.0,4.8,27.1,651.0,613.86,469.96
2018,9,3,14,45,665.0,174.5,4.95,26.65,626.0,579.27,445.71
2018,9,3,15,0,689.0,155.0,5.1,26.2,601.0,541.13,417.76
2018,9,3,15,15,683.0,144.5,5.1,26.2,561.5,492.5,379.56
2018,9,3,15,30,677.0,134.0,5.1,26.2,522.0,443.24,339.91
2018,9,3,15,45,676.5,124.5,5.2,24.65,484.0,396.78,303.18
2018,9,3,16,0,676.0,115.0,5.3,23.1,446.0,349.44,264.09
2018,9,3,16,15,560.0,119.5,5.25,22.2,373.5,279.17,207.27
2018,9,3,16,30,444.0,124.0,5.2,21.3,301.0,220.46,160.4
2018,9,3,16,45,477.0,103.5,5.2,20.4,269.5,181.12,124.86
2018,9,3,17,0,510.0,83.0,5.2,19.5,238.0,138.04,87.1
2018,9,3,17,15,450.0,72.0,5.05,18.75,189.5,92.33,54.66
2018,9,3,17,30,390.0,61.0,4.9,18.0,141.0,53.33,33.63
2018,9,3,17,45,309.5,49.0,4.75,17.3,101.0,36.91,26.29
2018,9,3,18,0,229.0,37.0,4.6,16.6,61.0,28.67,17.95
2018,9,3,18,15,133.0,22.5,4.4,16.25,34.5,17.83,0.0
2018,9,3,18,30,37.0,8.0,4.2,15.9,8.0,7.86,0.0
2018,9,3,18,45,18.5,4.0,3.95,15.5,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,4,5,45,81.0,11.5,2.85,13.7,16.0,24.42,0.0
2018,9,4,6,0,162.0,23.0,3.1,14.2,32.0,66.14,1.94
2018,9,4,6,15,273.5,36.0,3.2,14.8,70.5,124.94,85.63
2018,9,4,6,30,385.0,49.0,3.3,15.4,109.0,191.13,143.91
2018,9,4,6,45,431.5,60.0,3.35,16.0,151.5,242.45,190.37
2018,9,4,7,0,478.0,71.0,3.4,16.6,194.0,298.17,239.44
2018,9,4,7,15,515.0,82.5,3.35,17.25,241.5,353.89,287.0
2018,9,4,7,30,552.0,94.0,3.3,17.9,289.0,412.39,335.11
2018,9,4,7,45,592.0,101.0,3.25,18.55,339.5,470.16,381.11
2018,9,4,8,0,632.0,108.0,3.2,19.2,390.0,530.22,427.32
2018,9,4,8,15,690.0,106.0,3.15,20.0,446.5,594.2,475.15
2018,9,4,8,30,748.0,104.0,3.1,20.8,503.0,660.95,523.4
2018,9,4,8,45,773.5,106.5,3.0,21.6,550.5,708.56,554.19
2018,9,4,9,0,799.0,109.0,2.9,22.4,598.0,757.93,585.51
2018,9,4,9,15,818.5,110.0,2.85,23.15,640.0,799.84,611.17
2018,9,4,9,30,838.0,111.0,2.8,23.9,682.0,840.15,635.26
2018,9,4,9,45,854.0,110.0,2.75,24.7,718.0,868.11,650.39
2018,9,4,10,0,870.0,109.0,2.7,25.5,754.0,898.95,667.32
2018,9,4,10,15,878.0,111.0,2.75,26.2,783.0,923.27,680.74
2018,9,4,10,30,886.0,113.0,2.8,26.9,812.0,944.6,692.18
2018,9,4,10,45,892.0,114.5,2.8,27.6,834.0,960.4,699.62
2018,9,4,11,0,898.0,116.0,2.8,28.3,856.0,972.91,705.0
2018,9,4,11,15,902.0,116.5,2.9,28.85,870.0,979.1,707.66
2018,9,4,11,30,906.0,117.0,3.0,29.4,884.0,981.86,708.25
2018,9,4,11,45,908.0,116.5,3.05,29.9,890.0,978.22,704.6
2018,9,4,12,0,910.0,116.0,3.1,30.4,896.0,971.13,698.91
2018,9,4,12,15,910.5,115.5,3.2,30.8,894.0,959.22,690.89
2018,9,4,12,30,911.0,115.0,3.3,31.2,892.0,943.95,680.8
2018,9,4,12,45,910.0,114.0,3.4,31.6,882.5,923.54,667.43
2018,9,4,13,0,909.0,113.0,3.5,32.0,873.0,899.97,652.03
2018,9,4,13,15,905.0,112.0,3.65,32.1,855.0,870.83,634.0
2018,9,4,13,30,901.0,111.0,3.8,32.2,837.0,838.92,613.97
2018,9,4,13,45,894.0,110.0,3.9,32.3,811.5,802.06,590.21
2018,9,4,14,0,887.0,109.0,4.0,32.4,786.0,762.94,564.7
2018,9,4,14,15,877.5,107.0,4.1,32.15,753.0,719.05,536.39
2018,9,4,14,30,868.0,105.0,4.2,31.9,720.0,673.51,505.07
2018,9,4,14,45,855.5,103.0,4.3,31.7,681.5,624.71,469.92
2018,9,4,15,0,843.0,101.0,4.4,31.5,643.0,574.25,432.57
2018,9,4,15,15,826.5,98.0,4.4,31.5,599.0,520.49,391.21
2018,9,4,15,30,810.0,95.0,4.4,31.5,555.0,466.76,348.74
2018,9,4,15,45,787.5,91.5,4.5,30.2,507.0,410.39,304.87
2018,9,4,16,0,765.0,88.0,4.6,28.9,459.0,355.24,260.32
2018,9,4,16,15,734.0,84.0,4.6,27.75,408.0,298.55,213.15
2018,9,4,16,30,703.0,80.0,4.6,26.6,357.0,242.3,165.63
2018,9,4,16,45,659.0,74.5,4.6,25.5,305.0,187.21,119.81
2018,9,4,17,0,615.0,69.0,4.6,24.4,253.0,136.83,79.96
2018,9,4,17,15,551.0,62.0,4.5,23.15,202.5,88.6,47.41
2018,9,4,17,30,487.0,55.0,4.4,21.9,152.0,47.85,28.71
2018,9,4,17,45,389.0,44.0,4.3,20.65,107.0,33.25,22.72
2018,9,4,18,0,291.0,33.0,4.2,19.4,62.0,26.16,15.36
2018,9,4,18,15,170.0,20.0,4.1,18.7,34.5,16.4,0.0
2018,9,4,18,30,49.0,7.0,4.0,18.0,7.0,6.88,0.0
2018,9,4,18,45,24.5,3.5,3.95,17.25,3.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,5,45,73.5,11.0,2.85,13.15,15.0,22.63,0.0
2018,9,5,6,0,147.0,22.0,3.1,13.5,30.0,61.27,0.0
2018,9,5,6,15,257.5,35.5,3.15,14.1,68.0,119.91,81.72
2018,9,5,6,30,368.0,49.0,3.2,14.7,106.0,185.09,139.46
2018,9,5,6,45,422.0,60.0,3.3,15.3,149.0,238.3,187.4
2018,9,5,7,0,476.0,71.0,3.4,15.9,192.0,296.71,238.76
2018,9,5,7,15,464.5,87.0,3.4,16.55,227.0,331.24,269.48
2018,9,5,7,30,453.0,103.0,3.4,17.2,262.0,366.01,298.74
2018,9,5,7,45,476.0,116.5,3.35,17.9,307.0,415.9,338.74
2018,9,5,8,0,499.0,130.0,3.3,18.6,352.0,466.83,378.15
2018,9,5,8,15,554.0,134.0,3.35,19.3,406.5,532.9,428.63
2018,9,5,8,30,609.0,138.0,3.4,20.0,461.0,598.99,477.77
2018,9,5,8,45,686.0,127.5,3.4,20.7,521.5,667.95,528.3
2018,9,5,9,0,763.0,117.0,3.4,21.4,582.0,737.33,575.71
2018,9,5,9,15,789.0,117.0,3.45,22.1,626.0,782.28,604.65
2018,9,5,9,30,815.0,117.0,3.5,22.8,670.0,826.08,632.46
2018,9,5,9,45,824.5,119.5,3.6,23.45,704.0,856.84,651.21
2018,9,5,10,0,834.0,122.0,3.7,24.1,738.0,885.07,668.17
2018,9,5,10,15,842.0,124.5,3.8,24.65,766.5,909.23,682.56
2018,9,5,10,30,850.0,127.0,3.9,25.2,795.0,930.48,694.97
2018,9,5,10,45,856.0,128.5,4.0,25.75,816.5,940.05,699.55
2018,9,5,11,0,862.0,130.0,4.1,26.3,838.0,952.15,706.0
2018,9,5,11,15,866.5,130.0,4.2,26.55,851.5,958.01,709.17
2018,9,5,11,30,871.0,130.0,4.3,26.8,865.0,960.58,710.3
2018,9,5,11,45,873.5,130.0,4.45,27.05,871.5,957.93,708.33
2018,9,5,12,0,876.0,130.0,4.6,27.3,878.0,951.94,704.3
2018,9,5,12,15,878.0,129.0,4.75,27.2,876.5,941.13,698.5
2018,9,5,12,30,880.0,128.0,4.9,27.1,875.0,927.04,690.51
2018,9,5,12,45,881.0,125.0,5.0,27.05,865.5,906.81,677.86
2018,9,5,13,0,882.0,122.0,5.1,27.0,856.0,883.45,663.06
2018,9,5,13,15,877.5,121.0,5.25,26.75,838.0,854.47,645.11
2018,9,5,13,30,873.0,120.0,5.4,26.5,820.0,822.84,625.1
2018,9,5,13,45,866.0,119.0,5.5,26.25,795.0,786.78,601.47
2018,9,5,14,0,859.0,118.0,5.6,26.0,770.0,748.55,576.03
2018,9,5,14,15,850.0,116.0,5.6,25.45,738.0,706.64,547.8
2018,9,5,14,30,841.0,114.0,5.6,24.9,706.0,662.01,515.34
2018,9,5,14,45,828.5,111.5,5.65,24.4,668.0,613.4,479.08
2018,9,5,15,0,816.0,109.0,5.7,23.9,630.0,563.98,441.15
2018,9,5,15,15,798.5,105.5,5.7,23.9,586.0,510.48,398.09
2018,9,5,15,30,781.0,102.0,5.7,23.9,542.0,457.18,354.09
2018,9,5,15,45,754.0,99.0,5.65,22.3,493.5,400.96,308.69
2018,9,5,16,0,727.0,96.0,5.6,20.7,445.0,344.53,261.59
2018,9,5,16,15,699.0,90.0,5.55,19.95,395.5,288.75,213.02
2018,9,5,16,30,671.0,84.0,5.5,19.2,346.0,235.41,165.98
2018,9,5,16,45,628.0,78.0,5.4,18.4,295.0,182.0,120.12
2018,9,5,17,0,585.0,72.0,5.3,17.6,244.0,133.22,80.57
2018,9,5,17,15,523.5,63.5,5.1,16.95,194.5,85.78,47.85
2018,9,5,17,30,462.0,55.0,4.9,16.3,145.0,45.56,29.17
2018,9,5,17,45,364.5,44.0,4.75,15.65,101.5,33.61,23.48
2018,9,5,18,0,267.0,33.0,4.6,15.0,58.0,26.55,15.58
2018,9,5,18,15,150.5,19.0,4.4,14.75,31.5,15.08,0.0
2018,9,5,18,30,34.0,5.0,4.2,14.5,5.0,4.91,0.0
2018,9,5,18,45,17.0,2.5,4.05,14.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,6,5,45,105.0,10.5,2.55,11.75,16.0,27.09,0.0
2018,9,6,6,0,210.0,21.0,2.8,12.2,32.0,72.84,0.0
2018,9,6,6,15,339.0,31.0,2.85,12.75,72.0,137.05,92.44
2018,9,6,6,30,468.0,41.0,2.9,13.3,112.0,208.67,156.94
2018,9,6,6,45,414.0,52.0,2.95,13.9,133.0,226.21,178.28
2018,9,6,7,0,360.0,63.0,3.0,14.5,154.0,234.49,189.58
2018,9,6,7,15,303.5,88.0,3.0,15.15,176.5,254.22,207.91
2018,9,6,7,30,247.0,113.0,3.0,15.8,199.0,260.01,213.15
2018,9,6,7,45,319.5,126.0,2.95,16.45,255.5,335.28,274.68
2018,9,6,8,0,392.0,139.0,2.9,17.1,312.0,409.39,333.61
2018,9,6,8,15,538.5,125.5,2.9,17.9,393.0,512.65,414.72
2018,9,6,8,30,685.0,112.0,2.9,18.7,474.0,623.32,498.65
2018,9,6,8,45,731.0,112.0,2.9,19.5,528.5,683.14,540.04
2018,9,6,9,0,777.0,112.0,2.9,20.3,583.0,741.66,578.96
2018,9,6,9,15,831.0,103.0,3.0,21.0,637.5,799.67,617.37
2018,9,6,9,30,885.0,94.0,3.1,21.7,692.0,853.1,651.84
2018,9,6,9,45,826.5,122.0,3.2,22.4,703.5,859.93,653.67
2018,9,6,10,0,768.0,150.0,3.3,23.1,715.0,855.31,648.07
2018,9,6,10,15,823.0,134.5,3.45,23.65,760.5,901.4,678.2
2018,9,6,10,30,878.0,119.0,3.6,24.2,806.0,940.37,702.82
2018,9,6,10,45,884.0,120.0,3.7,24.8,827.5,955.36,710.77
2018,9,6,11,0,890.0,121.0,3.8,25.4,849.0,967.08,716.79
2018,9,6,11,15,908.0,115.0,3.8,25.8,868.0,979.33,723.21
2018,9,6,11,30,926.0,109.0,3.8,26.2,887.0,988.19,727.46
2018,9,6,11,45,926.5,109.5,3.85,26.6,892.5,983.98,723.52
2018,9,6,12,0,927.0,110.0,3.9,27.0,898.0,976.25,717.49
2018,9,6,12,15,928.0,109.0,3.9,27.25,896.0,963.94,708.68
2018,9,6,12,30,929.0,108.0,3.9,27.5,894.0,948.19,697.74
2018,9,6,12,45,932.5,104.5,3.9,27.7,885.0,928.67,684.56
2018,9,6,13,0,936.0,101.0,3.9,27.9,876.0,905.75,669.19
2018,9,6,13,15,933.0,99.5,3.9,27.9,858.0,876.13,649.87
2018,9,6,13,30,930.0,98.0,3.9,27.9,840.0,843.59,628.56
2018,9,6,13,45,925.5,96.5,3.95,27.95,815.0,807.13,604.56
2018,9,6,14,0,921.0,95.0,4.0,28.0,790.0,768.16,578.64
2018,9,6,14,15,913.0,93.0,4.0,27.8,757.5,723.94,549.19
2018,9,6,14,30,905.0,91.0,4.0,27.6,725.0,677.87,516.83
2018,9,6,14,45,894.0,89.0,4.0,27.4,686.0,628.36,480.27
2018,9,6,15,0,883.0,87.0,4.0,27.2,647.0,577.73,441.85
2018,9,6,15,15,867.5,84.0,4.0,27.2,602.5,522.95,398.93
2018,9,6,15,30,852.0,81.0,4.0,27.2,558.0,468.01,354.63
2018,9,6,15,45,831.5,78.5,4.0,26.45,510.0,409.73,307.49
2018,9,6,16,0,811.0,76.0,4.0,25.7,462.0,353.97,260.74
2018,9,6,16,15,783.0,72.0,4.0,25.05,410.5,295.8,211.0
2018,9,6,16,30,755.0,68.0,4.0,24.4,359.0,239.96,162.58
2018,9,6,16,45,714.5,63.5,3.95,23.75,306.5,184.0,115.27
2018,9,6,17,0,674.0,59.0,3.9,23.1,254.0,132.34,74.32
2018,9,6,17,15,612.0,53.0,3.85,22.1,202.5,79.82,39.54
2018,9,6,17,30,550.0,47.0,3.8,21.1,151.0,36.83,26.17
2018,9,6,17,45,449.5,38.0,3.7,20.1,105.5,28.29,18.42
2018,9,6,18,0,349.0,29.0,3.6,19.1,60.0,22.88,11.88
2018,9,6,18,15,200.5,17.5,3.6,18.45,32.5,17.2,0.0
2018,9,6,18,30,52.0,6.0,3.6,17.8,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.6,17.15,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,7,5,45,101.0,9.5,1.95,12.25,14.5,25.36,0.0
2018,9,7,6,0,202.0,19.0,2.1,12.8,29.0,68.63,0.0
2018,9,7,6,15,340.0,29.5,2.15,13.4,70.0,135.38,89.88
2018,9,7,6,30,478.0,40.0,2.2,14.0,111.0,210.21,157.0
2018,9,7,6,45,554.0,46.5,2.25,14.65,160.5,272.18,212.64
2018,9,7,7,0,630.0,53.0,2.3,15.3,210.0,339.7,271.77
2018,9,7,7,15,679.5,58.5,2.2,16.25,263.0,402.4,324.85
2018,9,7,7,30,729.0,64.0,2.1,17.2,316.0,468.78,378.5
2018,9,7,7,45,763.0,67.5,2.0,18.15,368.5,527.19,423.67
2018,9,7,8,0,797.0,71.0,1.9,19.1,421.0,586.96,467.79
2018,9,7,8,15,821.0,74.5,1.9,20.1,471.5,641.05,506.21
2018,9,7,8,30,845.0,78.0,1.9,21.1,522.0,694.91,541.45
2018,9,7,8,45,863.0,80.0,1.9,22.1,568.0,737.77,567.68
2018,9,7,9,0,881.0,82.0,1.9,23.1,614.0,783.38,595.26
2018,9,7,9,15,892.5,84.5,1.95,24.1,655.0,822.69,618.32
2018,9,7,9,30,904.0,87.0,2.0,25.1,696.0,859.74,639.5
2018,9,7,9,45,913.0,89.5,2.05,26.1,731.5,892.14,657.3
2018,9,7,10,0,922.0,92.0,2.1,27.1,767.0,921.72,673.07
2018,9,7,10,15,930.0,93.5,2.2,27.9,796.5,946.3,686.51
2018,9,7,10,30,938.0,95.0,2.3,28.7,826.0,967.7,697.91
2018,9,7,10,45,944.0,95.5,2.4,29.55,848.0,982.82,705.18
2018,9,7,11,0,950.0,96.0,2.5,30.4,870.0,994.47,710.35
2018,9,7,11,15,953.5,96.0,2.6,30.9,883.5,999.68,712.53
2018,9,7,11,30,957.0,96.0,2.7,31.4,897.0,1001.25,712.57
2018,9,7,11,45,959.0,96.0,2.85,31.95,903.5,997.77,709.83
2018,9,7,12,0,961.0,96.0,3.0,32.5,910.0,990.63,704.87
2018,9,7,12,15,960.5,96.0,3.15,32.75,907.5,977.57,697.07
2018,9,7,12,30,960.0,96.0,3.3,33.0,905.0,960.98,687.06
2018,9,7,12,45,958.0,96.0,3.4,33.25,894.5,939.62,673.65
2018,9,7,13,0,956.0,96.0,3.5,33.5,884.0,914.95,658.13
2018,9,7,13,15,952.5,95.0,3.65,33.5,865.5,884.84,639.94
2018,9,7,13,30,949.0,94.0,3.8,33.5,847.0,851.77,619.62
2018,9,7,13,45,938.5,94.5,3.9,33.45,819.5,812.08,594.55
2018,9,7,14,0,928.0,95.0,4.0,33.4,792.0,770.22,567.74
2018,9,7,14,15,911.5,96.0,4.1,33.1,756.0,722.81,537.31
2018,9,7,14,30,895.0,97.0,4.2,32.8,720.0,674.21,503.91
2018,9,7,14,45,897.5,90.5,4.3,32.45,685.5,628.75,471.56
2018,9,7,15,0,900.0,84.0,4.4,32.1,651.0,580.98,436.37
2018,9,7,15,15,884.5,81.5,4.4,32.1,606.0,525.86,393.76
2018,9,7,15,30,869.0,79.0,4.4,32.1,561.0,470.53,349.77
2018,9,7,15,45,840.5,77.5,4.5,31.0,509.5,409.13,301.58
2018,9,7,16,0,812.0,76.0,4.6,29.9,458.0,351.1,254.32
2018,9,7,16,15,792.0,71.0,4.55,29.0,408.5,294.31,206.22
2018,9,7,16,30,772.0,66.0,4.5,28.1,359.0,238.95,158.63
2018,9,7,16,45,731.5,61.5,4.5,27.25,306.0,182.14,111.38
2018,9,7,17,0,691.0,57.0,4.5,26.4,253.0,129.64,70.6
2018,9,7,17,15,616.0,51.5,4.3,25.2,199.5,76.1,36.63
2018,9,7,17,30,541.0,46.0,4.1,24.0,146.0,33.53,22.97
2018,9,7,17,45,422.5,37.0,3.95,22.85,99.5,27.66,17.56
2018,9,7,18,0,304.0,28.0,3.8,21.7,53.0,22.22,10.52
2018,9,7,18,15,178.5,17.0,3.8,20.9,29.0,16.71,0.0
2018,9,7,18,30,53.0,6.0,3.8,20.1,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.85,19.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,18.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,8,5,45,109.0,9.5,2.75,13.35,14.5,26.5,0.0
2018,9,8,6,0,218.0,19.0,3.0,13.8,29.0,71.29,0.0
2018,9,8,6,15,358.0,28.5,3.05,14.4,69.5,138.71,90.53
2018,9,8,6,30,498.0,38.0,3.1,15.0,110.0,213.82,158.83
2018,9,8,6,45,571.5,43.5,3.15,15.6,159.0,272.61,212.35
2018,9,8,7,0,645.0,49.0,3.2,16.2,208.0,340.87,272.51
2018,9,8,7,15,691.0,54.5,3.15,17.2,260.5,402.51,325.24
2018,9,8,7,30,737.0,60.0,3.1,18.2,313.0,467.48,378.4
2018,9,8,7,45,768.0,63.5,3.05,19.2,364.5,524.42,423.18
2018,9,8,8,0,799.0,67.0,3.0,20.2,416.0,582.45,466.89
2018,9,8,8,15,820.5,71.0,2.95,21.2,465.5,635.47,505.04
2018,9,8,8,30,842.0,75.0,2.9,22.2,515.0,684.03,536.85
2018,9,8,8,45,857.5,78.0,2.9,23.2,560.5,730.05,566.04
2018,9,8,9,0,873.0,81.0,2.9,24.2,606.0,774.6,593.5
2018,9,8,9,15,883.0,84.5,2.95,25.05,646.5,813.51,617.09
2018,9,8,9,30,893.0,88.0,3.0,25.9,687.0,850.08,638.74
2018,9,8,9,45,898.5,92.5,3.0,26.7,721.5,881.33,656.32
2018,9,8,10,0,904.0,97.0,3.0,27.5,756.0,909.62,671.74
2018,9,8,10,15,910.5,99.0,3.05,28.35,784.5,932.96,683.99
2018,9,8,10,30,917.0,101.0,3.1,29.2,813.0,953.13,694.14
2018,9,8,10,45,922.0,102.0,3.15,30.05,834.5,967.53,700.56
2018,9,8,11,0,927.0,103.0,3.2,30.9,856.0,978.52,704.86
2018,9,8,11,15,930.0,104.5,3.25,31.5,870.0,984.66,706.87
2018,9,8,11,30,933.0,106.0,3.3,32.1,884.0,987.24,706.74
2018,9,8,11,45,934.0,106.5,3.4,32.7,889.5,983.31,702.94
2018,9,8,12,0,935.0,107.0,3.5,33.3,895.0,975.83,697.02
2018,9,8,12,15,938.5,104.5,3.6,33.45,893.5,963.96,689.69
2018,9,8,12,30,942.0,102.0,3.7,33.6,892.0,948.55,680.16
2018,9,8,12,45,945.0,99.0,3.85,33.75,883.0,928.68,668.07
2018,9,8,13,0,948.0,96.0,4.0,33.9,874.0,905.37,653.73
2018,9,8,13,15,943.5,95.5,4.1,33.8,855.5,875.08,635.14
2018,9,8,13,30,939.0,95.0,4.2,33.7,837.0,841.91,614.52
2018,9,8,13,45,932.0,94.0,4.3,33.6,810.5,803.63,590.27
2018,9,8,14,0,925.0,93.0,4.4,33.5,784.0,762.98,564.15
2018,9,8,14,15,917.0,91.0,4.5,33.25,751.0,718.5,535.39
2018,9,8,14,30,909.0,89.0,4.6,33.0,718.0,672.16,503.37
2018,9,8,14,45,894.0,88.0,4.7,32.7,677.5,621.0,466.52
2018,9,8,15,0,879.0,87.0,4.8,32.4,637.0,569.06,428.01
2018,9,8,15,15,848.5,87.0,4.8,32.4,587.0,509.84,382.22
2018,9,8,15,30,818.0,87.0,4.8,32.4,537.0,450.43,335.19
2018,9,8,15,45,788.5,84.5,4.95,31.25,486.5,391.97,289.27
2018,9,8,16,0,759.0,82.0,5.1,30.1,436.0,335.48,243.26
2018,9,8,16,15,725.0,79.0,5.15,29.15,385.5,279.52,196.36
2018,9,8,16,30,691.0,76.0,5.2,28.2,335.0,224.43,149.82
2018,9,8,16,45,671.0,67.0,5.2,27.25,287.5,171.56,105.33
2018,9,8,17,0,651.0,58.0,5.2,26.3,240.0,120.72,65.33
2018,9,8,17,15,608.0,51.0,5.1,25.05,192.5,72.54,34.86
2018,9,8,17,30,565.0,44.0,5.0,23.8,145.0,31.38,21.12
2018,9,8,17,45,451.0,36.0,4.9,22.5,99.5,27.06,16.99
2018,9,8,18,0,337.0,28.0,4.8,21.2,54.0,22.6,9.85
2018,9,8,18,15,181.5,16.0,4.75,20.35,28.5,15.73,0.0
2018,9,8,18,30,26.0,4.0,4.7,19.5,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.6,18.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
