Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,18,17,45,10.0,1.5,1.25,18.5,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,6,15,70.5,7.0,1.05,10.7,8.5,0.0,0.0
2018,10,19,6,30,141.0,14.0,1.0,11.2,17.0,48.2,0.0
2018,10,19,6,45,293.5,24.5,0.95,11.65,52.5,126.15,61.3
2018,10,19,7,0,446.0,35.0,0.9,12.1,88.0,209.25,155.23
2018,10,19,7,15,532.0,42.0,0.9,12.75,134.0,272.79,212.75
2018,10,19,7,30,618.0,49.0,0.9,13.4,180.0,340.78,271.64
2018,10,19,7,45,671.0,53.0,0.9,14.05,228.0,399.21,321.25
2018,10,19,8,0,724.0,57.0,0.9,14.7,276.0,460.47,371.04
2018,10,19,8,15,759.0,61.0,0.9,15.65,323.0,513.9,412.33
2018,10,19,8,30,794.0,65.0,0.9,16.6,370.0,567.9,452.29
2018,10,19,8,45,818.5,68.0,0.85,17.55,413.5,614.14,484.47
2018,10,19,9,0,843.0,71.0,0.8,18.5,457.0,659.44,514.39
2018,10,19,9,15,859.5,73.5,0.95,19.45,495.0,692.88,536.18
2018,10,19,9,30,876.0,76.0,1.1,20.4,533.0,728.56,559.33
2018,10,19,9,45,888.0,77.5,1.2,21.3,565.0,757.46,576.99
2018,10,19,10,0,900.0,79.0,1.3,22.2,597.0,783.69,592.71
2018,10,19,10,15,908.5,80.5,1.4,23.2,622.5,804.31,604.3
2018,10,19,10,30,917.0,82.0,1.5,24.2,648.0,821.79,613.79
2018,10,19,10,45,923.0,82.0,1.55,25.15,665.5,832.32,618.22
2018,10,19,11,0,929.0,82.0,1.6,26.1,683.0,839.45,620.53
2018,10,19,11,15,931.5,83.5,1.55,26.6,693.5,841.95,619.93
2018,10,19,11,30,934.0,85.0,1.5,27.1,704.0,840.92,617.17
2018,10,19,11,45,934.5,85.0,1.5,27.55,706.0,833.12,610.81
2018,10,19,12,0,935.0,85.0,1.5,28.0,708.0,821.84,602.38
2018,10,19,12,15,932.0,85.0,1.45,28.25,701.5,804.45,590.02
2018,10,19,12,30,929.0,85.0,1.4,28.5,695.0,783.81,575.67
2018,10,19,12,45,923.0,85.0,1.35,28.75,680.5,757.87,557.91
2018,10,19,13,0,917.0,85.0,1.3,29.0,666.0,729.06,538.32
2018,10,19,13,15,910.5,84.0,1.3,29.05,644.5,696.15,516.73
2018,10,19,13,30,904.0,83.0,1.3,29.1,623.0,660.74,491.74
2018,10,19,13,45,894.0,81.5,1.25,29.15,594.5,620.41,462.4
2018,10,19,14,0,884.0,80.0,1.2,29.2,566.0,578.23,431.14
2018,10,19,14,15,870.0,78.0,1.15,29.05,531.0,531.85,396.44
2018,10,19,14,30,856.0,76.0,1.1,28.9,496.0,484.39,359.98
2018,10,19,14,45,836.0,73.0,1.05,28.8,455.0,432.29,319.02
2018,10,19,15,0,816.0,70.0,1.0,28.7,414.0,380.27,276.93
2018,10,19,15,15,787.0,66.5,1.0,28.7,368.5,325.18,231.61
2018,10,19,15,30,758.0,63.0,1.0,28.7,323.0,271.69,186.61
2018,10,19,15,45,694.5,60.5,0.85,27.7,271.5,213.39,139.23
2018,10,19,16,0,631.0,58.0,0.7,26.7,220.0,159.52,96.31
2018,10,19,16,15,532.5,51.5,0.75,25.75,168.5,105.55,57.43
2018,10,19,16,30,434.0,45.0,0.8,24.8,117.0,62.24,31.08
2018,10,19,16,45,345.0,34.5,0.9,23.85,79.5,26.29,16.01
2018,10,19,17,0,256.0,24.0,1.0,22.9,42.0,19.1,5.15
2018,10,19,17,15,139.5,13.5,1.05,22.05,22.0,13.27,0.0
2018,10,19,17,30,23.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,20.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,20,6,15,61.5,6.5,1.15,10.25,8.0,0.0,0.0
2018,10,20,6,30,123.0,13.0,1.2,10.8,16.0,42.55,0.0
2018,10,20,6,45,269.0,24.0,1.25,11.35,49.5,116.95,49.58
2018,10,20,7,0,415.0,35.0,1.3,11.9,83.0,197.51,146.09
2018,10,20,7,15,503.5,42.5,1.3,12.5,128.5,260.86,203.95
2018,10,20,7,30,592.0,50.0,1.3,13.1,174.0,331.8,265.64
2018,10,20,7,45,647.5,55.0,1.35,13.75,222.0,388.15,314.32
2018,10,20,8,0,703.0,60.0,1.4,14.4,270.0,450.72,366.06
2018,10,20,8,15,739.5,64.0,1.25,15.3,316.5,504.06,407.35
2018,10,20,8,30,776.0,68.0,1.1,16.2,363.0,558.09,447.05
2018,10,20,8,45,802.0,70.5,0.9,17.05,406.0,603.97,478.32
2018,10,20,9,0,828.0,73.0,0.7,17.9,449.0,649.03,507.16
2018,10,20,9,15,846.5,75.0,0.6,19.05,487.0,687.11,528.84
2018,10,20,9,30,865.0,77.0,0.5,20.2,525.0,718.85,545.35
2018,10,20,9,45,878.5,78.5,0.4,21.3,557.5,748.52,560.03
2018,10,20,10,0,892.0,80.0,0.3,22.4,590.0,775.61,572.58
2018,10,20,10,15,901.5,81.5,0.4,23.35,615.5,796.81,584.75
2018,10,20,10,30,911.0,83.0,0.5,24.3,641.0,814.91,595.02
2018,10,20,10,45,917.5,83.0,0.6,25.2,659.0,825.72,600.75
2018,10,20,11,0,924.0,83.0,0.7,26.1,677.0,833.15,604.45
2018,10,20,11,15,928.0,83.5,0.8,26.9,687.5,835.69,605.33
2018,10,20,11,30,932.0,84.0,0.9,27.7,698.0,834.71,604.06
2018,10,20,11,45,933.5,84.0,1.05,28.55,700.5,827.68,599.55
2018,10,20,12,0,935.0,84.0,1.2,29.4,703.0,817.16,592.75
2018,10,20,12,15,933.5,83.5,1.3,29.65,697.0,800.36,582.64
2018,10,20,12,30,932.0,83.0,1.4,29.9,691.0,780.27,570.36
2018,10,20,12,45,928.0,82.5,1.45,30.15,677.0,755.18,554.22
2018,10,20,13,0,924.0,82.0,1.5,30.4,663.0,727.12,536.07
2018,10,20,13,15,917.0,80.5,1.6,30.45,641.0,693.19,514.47
2018,10,20,13,30,910.0,79.0,1.7,30.5,619.0,656.79,489.34
2018,10,20,13,45,900.0,78.0,1.8,30.5,590.5,616.84,461.06
2018,10,20,14,0,890.0,77.0,1.9,30.5,562.0,575.02,430.57
2018,10,20,14,15,876.0,74.5,1.95,30.3,526.5,527.97,395.49
2018,10,20,14,30,862.0,72.0,2.0,30.1,491.0,479.87,358.48
2018,10,20,14,45,842.0,69.5,2.05,29.9,450.5,428.08,317.54
2018,10,20,15,0,822.0,67.0,2.1,29.7,410.0,376.41,275.36
2018,10,20,15,15,793.0,64.0,2.1,29.7,365.0,321.67,229.58
2018,10,20,15,30,764.0,61.0,2.1,29.7,320.0,268.52,184.25
2018,10,20,15,45,722.0,56.5,1.8,28.4,272.0,212.95,138.01
2018,10,20,16,0,680.0,52.0,1.5,27.1,224.0,161.02,95.58
2018,10,20,16,15,613.0,46.5,1.45,25.6,176.5,109.37,57.44
2018,10,20,16,30,546.0,41.0,1.4,24.1,129.0,62.89,28.88
2018,10,20,16,45,423.0,32.5,1.35,22.65,86.5,24.7,14.66
2018,10,20,17,0,300.0,24.0,1.3,21.2,44.0,19.42,3.51
2018,10,20,17,15,161.0,13.5,1.4,20.4,23.0,13.27,0.0
2018,10,20,17,30,22.0,3.0,1.5,19.6,2.0,0.0,0.0
2018,10,20,17,45,11.0,1.5,1.6,18.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,21,6,15,68.5,6.5,1.25,9.25,7.5,0.0,0.0
2018,10,21,6,30,137.0,13.0,1.4,9.9,15.0,45.64,0.0
2018,10,21,6,45,222.0,20.5,1.5,10.5,38.5,98.47,33.55
2018,10,21,7,0,307.0,28.0,1.6,11.1,62.0,151.93,111.71
2018,10,21,7,15,396.5,36.0,1.7,11.85,103.0,210.3,164.99
2018,10,21,7,30,486.0,44.0,1.8,12.6,144.0,276.85,223.35
2018,10,21,7,45,256.5,65.5,1.95,13.3,119.5,209.97,171.81
2018,10,21,8,0,27.0,87.0,2.1,14.0,95.0,104.76,83.57
2018,10,21,8,15,48.0,115.0,2.05,14.65,132.0,148.35,120.3
2018,10,21,8,30,69.0,143.0,2.0,15.3,169.0,193.37,157.25
2018,10,21,8,45,153.5,157.5,1.9,15.95,224.0,271.44,221.4
2018,10,21,9,0,238.0,172.0,1.8,16.6,279.0,355.71,288.47
2018,10,21,9,15,449.5,149.0,1.75,17.35,372.5,490.92,395.13
2018,10,21,9,30,661.0,126.0,1.7,18.1,466.0,631.86,500.8
2018,10,21,9,45,773.0,104.5,1.6,18.8,525.5,701.32,548.04
2018,10,21,10,0,885.0,83.0,1.5,19.5,585.0,770.63,592.91
2018,10,21,10,15,894.0,84.5,1.5,20.15,610.5,791.23,604.02
2018,10,21,10,30,903.0,86.0,1.5,20.8,636.0,808.76,613.5
2018,10,21,10,45,908.5,87.0,1.45,21.45,653.5,819.75,618.0
2018,10,21,11,0,914.0,88.0,1.4,22.1,671.0,827.38,620.35
2018,10,21,11,15,917.0,88.5,1.45,22.7,681.0,829.04,620.12
2018,10,21,11,30,920.0,89.0,1.5,23.3,691.0,827.24,617.75
2018,10,21,11,45,920.5,89.5,1.55,23.9,693.0,820.0,611.89
2018,10,21,12,0,921.0,90.0,1.6,24.5,695.0,809.34,603.9
2018,10,21,12,15,918.0,90.5,1.7,24.9,689.0,792.65,592.91
2018,10,21,12,30,915.0,91.0,1.8,25.3,683.0,772.76,579.79
2018,10,21,12,45,909.0,91.0,1.95,25.75,668.5,747.11,562.96
2018,10,21,13,0,903.0,91.0,2.1,26.2,654.0,718.64,544.04
2018,10,21,13,15,895.5,89.5,2.25,26.4,632.0,684.96,520.98
2018,10,21,13,30,888.0,88.0,2.4,26.6,610.0,648.9,494.99
2018,10,21,13,45,877.0,86.0,2.6,26.85,581.0,608.09,464.95
2018,10,21,14,0,866.0,84.0,2.8,27.1,552.0,566.26,433.23
2018,10,21,14,15,850.5,81.5,2.95,26.9,516.5,519.09,397.2
2018,10,21,14,30,835.0,79.0,3.1,26.7,481.0,471.09,359.33
2018,10,21,14,45,813.5,76.5,3.25,26.5,440.5,420.0,317.9
2018,10,21,15,0,792.0,74.0,3.4,26.3,400.0,369.18,275.4
2018,10,21,15,15,760.5,70.5,3.4,26.3,355.0,314.73,228.87
2018,10,21,15,30,729.0,67.0,3.4,26.3,310.0,262.19,183.26
2018,10,21,15,45,684.0,62.0,3.55,24.9,262.5,206.17,136.3
2018,10,21,16,0,639.0,57.0,3.7,23.5,215.0,155.3,94.36
2018,10,21,16,15,545.0,51.5,3.7,22.25,165.5,103.09,56.25
2018,10,21,16,30,451.0,46.0,3.7,21.0,116.0,61.06,31.16
2018,10,21,16,45,339.0,35.0,3.7,19.75,77.0,27.4,16.93
2018,10,21,17,0,227.0,24.0,3.7,18.5,38.0,19.72,1.12
2018,10,21,17,15,113.5,12.0,3.75,17.55,19.0,11.8,0.0
2018,10,21,17,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,22,6,15,54.0,5.0,1.7,9.45,6.0,0.0,0.0
2018,10,22,6,30,108.0,10.0,1.9,10.1,12.0,35.5,0.0
2018,10,22,6,45,271.0,21.5,2.15,10.75,46.0,112.23,27.58
2018,10,22,7,0,434.0,33.0,2.4,11.4,80.0,199.7,146.1
2018,10,22,7,15,525.0,39.5,2.55,12.0,125.0,263.11,205.95
2018,10,22,7,30,616.0,46.0,2.7,12.6,170.0,331.49,267.02
2018,10,22,7,45,638.0,54.5,2.85,13.25,212.5,382.03,312.36
2018,10,22,8,0,660.0,63.0,3.0,13.9,255.0,430.22,354.03
2018,10,22,8,15,729.5,62.5,3.0,14.45,307.0,492.28,405.32
2018,10,22,8,30,799.0,62.0,3.0,15.0,359.0,560.08,459.31
2018,10,22,8,45,824.0,64.0,3.0,15.55,402.0,605.2,493.94
2018,10,22,9,0,849.0,66.0,3.0,16.1,445.0,645.21,523.72
2018,10,22,9,15,865.0,69.0,3.0,16.7,483.0,682.97,549.49
2018,10,22,9,30,881.0,72.0,3.0,17.3,521.0,718.69,573.3
2018,10,22,9,45,892.0,74.5,3.0,17.9,553.0,747.84,591.96
2018,10,22,10,0,903.0,77.0,3.0,18.5,585.0,774.26,608.47
2018,10,22,10,15,912.0,78.0,3.0,19.1,610.0,794.51,620.45
2018,10,22,10,30,921.0,79.0,3.0,19.7,635.0,811.63,630.22
2018,10,22,10,45,927.0,79.5,3.05,20.25,653.0,822.56,636.07
2018,10,22,11,0,933.0,80.0,3.1,20.8,671.0,830.07,639.66
2018,10,22,11,15,936.5,80.5,3.2,21.2,681.5,832.13,640.22
2018,10,22,11,30,940.0,81.0,3.3,21.6,692.0,830.65,638.45
2018,10,22,11,45,941.0,81.0,3.4,22.0,694.0,823.12,632.59
2018,10,22,12,0,942.0,81.0,3.5,22.4,696.0,812.08,624.41
2018,10,22,12,15,940.0,80.5,3.55,22.65,689.5,794.8,612.04
2018,10,22,12,30,938.0,80.0,3.6,22.9,683.0,774.22,597.45
2018,10,22,12,45,934.0,79.5,3.7,23.1,669.0,749.03,579.95
2018,10,22,13,0,930.0,79.0,3.8,23.3,655.0,720.86,560.27
2018,10,22,13,15,922.5,77.5,3.9,23.25,632.5,686.5,536.02
2018,10,22,13,30,915.0,76.0,4.0,23.2,610.0,649.69,508.42
2018,10,22,13,45,904.0,75.0,4.1,23.15,581.0,609.1,477.31
2018,10,22,14,0,893.0,74.0,4.2,23.1,552.0,566.71,444.04
2018,10,22,14,15,878.0,72.0,4.35,22.7,516.5,519.7,407.01
2018,10,22,14,30,863.0,70.0,4.5,22.3,481.0,471.73,368.14
2018,10,22,14,45,842.0,67.5,4.6,21.9,440.0,419.71,324.75
2018,10,22,15,0,821.0,65.0,4.7,21.5,399.0,367.89,280.19
2018,10,22,15,15,791.0,61.5,4.7,21.5,354.0,312.7,231.51
2018,10,22,15,30,761.0,58.0,4.7,21.5,309.0,259.19,183.64
2018,10,22,15,45,716.5,54.0,4.8,20.15,261.5,204.14,136.03
2018,10,22,16,0,672.0,50.0,4.9,18.8,214.0,152.99,92.83
2018,10,22,16,15,594.5,45.0,4.75,17.9,166.5,101.76,54.29
2018,10,22,16,30,517.0,40.0,4.6,17.0,119.0,56.88,26.99
2018,10,22,16,45,374.5,31.0,4.45,16.1,77.0,23.79,14.03
2018,10,22,17,0,232.0,22.0,4.3,15.2,35.0,17.93,0.0
2018,10,22,17,15,116.0,11.0,4.15,14.6,17.5,10.81,0.0
2018,10,22,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,6,15,51.0,5.5,1.45,9.2,6.0,0.0,0.0
2018,10,23,6,30,102.0,11.0,1.5,9.9,12.0,34.84,0.0
2018,10,23,6,45,261.0,21.5,1.6,10.55,44.0,107.91,12.54
2018,10,23,7,0,420.0,32.0,1.7,11.2,76.0,192.86,139.59
2018,10,23,7,15,510.5,39.0,1.9,11.9,120.5,255.62,199.18
2018,10,23,7,30,601.0,46.0,2.1,12.6,165.0,323.26,259.38
2018,10,23,7,45,655.0,51.5,2.3,13.35,212.5,382.23,311.31
2018,10,23,8,0,709.0,57.0,2.5,14.1,260.0,444.2,363.9
2018,10,23,8,15,573.0,84.5,2.5,14.55,266.5,430.63,353.88
2018,10,23,8,30,437.0,112.0,2.5,15.0,273.0,398.79,327.98
2018,10,23,8,45,452.5,127.0,2.5,15.4,311.0,439.96,360.61
2018,10,23,9,0,468.0,142.0,2.5,15.8,349.0,480.6,391.64
2018,10,23,9,15,452.5,159.5,2.6,16.1,373.5,501.97,407.08
2018,10,23,9,30,437.0,177.0,2.7,16.4,398.0,520.78,420.32
2018,10,23,9,45,421.5,192.5,2.8,16.7,416.5,534.92,429.84
2018,10,23,10,0,406.0,208.0,2.9,17.0,435.0,546.73,437.49
2018,10,23,10,15,290.5,237.0,3.05,17.2,403.0,486.44,388.47
2018,10,23,10,30,175.0,266.0,3.2,17.4,371.0,422.11,335.86
2018,10,23,10,45,205.0,275.0,3.35,17.65,401.5,455.18,361.77
2018,10,23,11,0,235.0,284.0,3.5,17.9,432.0,487.71,386.66
2018,10,23,11,15,327.5,266.5,3.6,17.85,476.0,547.41,434.09
2018,10,23,11,30,420.0,249.0,3.7,17.8,520.0,604.94,479.15
2018,10,23,11,45,490.5,227.0,3.75,17.75,544.5,630.9,500.0
2018,10,23,12,0,561.0,205.0,3.8,17.7,569.0,653.59,518.44
2018,10,23,12,15,427.5,233.5,3.8,17.65,509.0,573.4,455.29
2018,10,23,12,30,294.0,262.0,3.8,17.6,449.0,490.04,389.4
2018,10,23,12,45,475.5,209.5,3.85,17.55,505.0,560.31,447.33
2018,10,23,13,0,657.0,157.0,3.9,17.5,561.0,617.31,493.3
2018,10,23,13,15,739.5,127.5,3.75,17.8,567.5,619.22,494.28
2018,10,23,13,30,822.0,98.0,3.6,18.1,574.0,613.33,489.15
2018,10,23,13,45,820.0,95.0,3.45,18.35,550.0,578.7,460.74
2018,10,23,14,0,818.0,92.0,3.3,18.6,526.0,541.88,430.28
2018,10,23,14,15,581.0,133.0,3.1,18.7,431.0,429.44,340.47
2018,10,23,14,30,344.0,174.0,2.9,18.8,336.0,330.54,261.29
2018,10,23,14,45,517.0,127.5,2.75,18.95,347.5,340.49,266.58
2018,10,23,15,0,690.0,81.0,2.6,19.1,359.0,332.41,254.48
2018,10,23,15,15,723.5,69.5,2.6,19.1,331.5,296.61,220.5
2018,10,23,15,30,757.0,58.0,2.6,19.1,304.0,255.43,181.07
2018,10,23,15,45,714.0,54.0,2.45,18.65,257.0,201.1,133.47
2018,10,23,16,0,671.0,50.0,2.3,18.2,210.0,150.52,90.57
2018,10,23,16,15,588.5,44.5,2.05,17.15,162.0,98.67,52.21
2018,10,23,16,30,506.0,39.0,1.8,16.1,114.0,53.74,25.45
2018,10,23,16,45,371.0,30.0,1.55,15.1,74.0,23.1,13.32
2018,10,23,17,0,236.0,21.0,1.3,14.1,34.0,17.18,0.0
2018,10,23,17,15,118.0,10.5,1.4,13.65,17.0,10.32,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,6,15,43.0,4.5,1.15,9.5,5.0,0.0,0.0
2018,10,24,6,30,86.0,9.0,1.1,10.0,10.0,28.92,0.0
2018,10,24,6,45,227.5,20.5,1.05,10.45,39.5,96.12,0.0
2018,10,24,7,0,369.0,32.0,1.0,10.9,69.0,174.83,125.04
2018,10,24,7,15,488.5,37.0,1.2,11.7,114.5,243.58,188.83
2018,10,24,7,30,608.0,42.0,1.4,12.5,160.0,320.21,255.56
2018,10,24,7,45,652.5,47.5,1.6,13.35,205.0,374.64,303.59
2018,10,24,8,0,697.0,53.0,1.8,14.2,250.0,431.34,351.74
2018,10,24,8,15,698.0,62.5,1.7,14.85,288.5,470.36,383.42
2018,10,24,8,30,699.0,72.0,1.6,15.5,327.0,509.81,413.78
2018,10,24,8,45,766.5,67.0,1.5,16.15,377.0,567.5,457.45
2018,10,24,9,0,834.0,62.0,1.4,16.8,427.0,625.07,499.33
2018,10,24,9,15,850.0,64.0,1.4,17.55,463.5,661.04,522.65
2018,10,24,9,30,866.0,66.0,1.4,18.3,500.0,695.04,544.2
2018,10,24,9,45,877.0,67.5,1.35,19.05,530.5,722.58,560.31
2018,10,24,10,0,888.0,69.0,1.3,19.8,561.0,747.45,574.33
2018,10,24,10,15,895.5,70.0,1.4,20.45,585.0,766.24,585.81
2018,10,24,10,30,903.0,71.0,1.5,21.1,609.0,781.93,595.22
2018,10,24,10,45,907.5,72.0,1.55,21.7,625.5,792.07,600.48
2018,10,24,11,0,912.0,73.0,1.6,22.3,642.0,798.86,603.59
2018,10,24,11,15,914.0,73.0,1.7,22.8,651.0,799.15,603.13
2018,10,24,11,30,916.0,73.0,1.8,23.3,660.0,796.02,600.49
2018,10,24,11,45,915.0,73.5,1.9,23.75,661.0,787.71,594.53
2018,10,24,12,0,914.0,74.0,2.0,24.2,662.0,776.03,586.38
2018,10,24,12,15,911.5,74.0,2.15,24.55,655.5,759.39,575.45
2018,10,24,12,30,909.0,74.0,2.3,24.9,649.0,739.59,562.3
2018,10,24,12,45,904.5,73.0,2.4,25.25,635.0,714.23,544.91
2018,10,24,13,0,900.0,72.0,2.5,25.6,621.0,686.03,525.47
2018,10,24,13,15,889.5,72.0,2.55,25.65,599.0,652.33,501.55
2018,10,24,13,30,879.0,72.0,2.6,25.7,577.0,616.46,474.81
2018,10,24,13,45,792.5,92.5,2.65,25.7,530.5,557.16,429.68
2018,10,24,14,0,706.0,113.0,2.7,25.7,484.0,500.0,385.57
2018,10,24,14,15,635.5,120.0,2.65,25.45,437.5,441.39,340.16
2018,10,24,14,30,565.0,127.0,2.6,25.2,391.0,386.91,297.2
2018,10,24,14,45,434.5,131.0,2.6,24.95,323.5,308.4,235.91
2018,10,24,15,0,304.0,135.0,2.6,24.7,256.0,241.48,183.59
2018,10,24,15,15,462.5,102.0,2.6,24.7,262.0,242.87,179.39
2018,10,24,15,30,621.0,69.0,2.6,24.7,268.0,227.28,158.85
2018,10,24,15,45,630.0,58.0,2.45,23.9,232.5,184.04,120.05
2018,10,24,16,0,639.0,47.0,2.3,23.1,197.0,140.47,81.97
2018,10,24,16,15,568.5,42.0,2.15,22.2,152.5,92.34,47.01
2018,10,24,16,30,498.0,37.0,2.0,21.3,108.0,49.88,22.6
2018,10,24,16,45,367.0,28.0,1.85,20.4,69.5,21.44,11.35
2018,10,24,17,0,236.0,19.0,1.7,19.5,31.0,15.39,0.0
2018,10,24,17,15,118.0,9.5,1.95,18.9,15.5,9.34,0.0
2018,10,24,17,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,11.3,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,11.7,9.0,27.52,0.0
2018,10,25,6,45,204.5,18.5,1.2,12.1,35.0,86.5,0.0
2018,10,25,7,0,324.0,29.0,1.2,12.5,61.0,155.96,109.31
2018,10,25,7,15,343.5,40.5,1.35,13.15,91.0,191.58,147.69
2018,10,25,7,30,363.0,52.0,1.5,13.8,121.0,228.81,182.5
2018,10,25,7,45,307.0,72.5,1.65,14.4,142.0,239.85,194.67
2018,10,25,8,0,251.0,93.0,1.8,15.0,163.0,239.64,196.02
2018,10,25,8,15,358.5,100.0,1.85,15.9,219.0,323.75,265.27
2018,10,25,8,30,466.0,107.0,1.9,16.8,275.0,407.45,332.13
2018,10,25,8,45,581.5,99.5,1.95,17.7,334.5,489.75,396.27
2018,10,25,9,0,697.0,92.0,2.0,18.6,394.0,574.29,460.22
2018,10,25,9,15,777.0,81.5,2.15,19.6,445.5,633.19,503.55
2018,10,25,9,30,857.0,71.0,2.3,20.6,497.0,691.61,543.75
2018,10,25,9,45,873.5,71.0,2.4,21.55,528.5,721.08,562.02
2018,10,25,10,0,890.0,71.0,2.5,22.5,560.0,748.13,578.59
2018,10,25,10,15,899.0,72.0,2.55,23.15,585.0,768.0,590.33
2018,10,25,10,30,908.0,73.0,2.6,23.8,610.0,784.8,599.96
2018,10,25,10,45,914.5,73.5,2.65,24.5,627.5,795.88,605.54
2018,10,25,11,0,921.0,74.0,2.7,25.2,645.0,803.62,608.93
2018,10,25,11,15,924.0,74.5,2.7,25.6,654.5,805.21,608.6
2018,10,25,11,30,927.0,75.0,2.7,26.0,664.0,803.32,606.06
2018,10,25,11,45,928.5,74.5,2.7,26.4,666.0,795.69,599.74
2018,10,25,12,0,930.0,74.0,2.7,26.8,668.0,784.62,591.23
2018,10,25,12,15,928.0,74.0,2.7,27.1,662.0,768.11,579.35
2018,10,25,12,30,926.0,74.0,2.7,27.4,656.0,748.35,565.35
2018,10,25,12,45,922.0,73.0,2.7,27.7,642.0,722.97,547.53
2018,10,25,13,0,918.0,72.0,2.7,28.0,628.0,694.68,527.71
2018,10,25,13,15,911.5,71.5,2.65,28.1,607.0,662.53,504.39
2018,10,25,13,30,905.0,71.0,2.6,28.2,586.0,627.91,478.29
2018,10,25,13,45,895.0,70.0,2.6,28.3,558.0,588.46,448.38
2018,10,25,14,0,885.0,69.0,2.6,28.4,530.0,547.17,416.44
2018,10,25,14,15,870.5,67.0,2.6,28.3,495.5,501.03,380.42
2018,10,25,14,30,856.0,65.0,2.6,28.2,461.0,453.9,342.63
2018,10,25,14,45,835.0,63.0,2.6,28.15,421.0,403.42,301.18
2018,10,25,15,0,814.0,61.0,2.6,28.1,381.0,352.47,258.27
2018,10,25,15,15,784.0,58.0,2.6,28.1,337.0,298.59,212.29
2018,10,25,15,30,754.0,55.0,2.6,28.1,293.0,246.41,167.11
2018,10,25,15,45,708.5,51.0,2.1,26.85,246.5,192.13,121.65
2018,10,25,16,0,663.0,47.0,1.6,25.6,200.0,141.87,81.0
2018,10,25,16,15,589.5,41.5,1.6,24.25,154.0,91.94,45.62
2018,10,25,16,30,516.0,36.0,1.6,22.9,108.0,49.89,22.69
2018,10,25,16,45,370.0,27.5,1.55,21.5,68.5,21.21,10.77
2018,10,25,17,0,224.0,19.0,1.5,20.1,29.0,15.65,0.0
2018,10,25,17,15,112.0,9.5,1.7,19.5,14.5,9.34,0.0
2018,10,25,17,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,26,6,15,41.5,4.0,1.15,10.45,4.0,0.0,0.0
2018,10,26,6,30,83.0,8.0,1.2,11.0,8.0,26.88,0.0
2018,10,26,6,45,246.0,18.0,1.2,11.55,37.5,96.3,0.0
2018,10,26,7,0,409.0,28.0,1.2,12.1,67.0,181.8,125.49
2018,10,26,7,15,494.0,35.0,1.25,12.8,108.5,240.72,184.56
2018,10,26,7,30,579.0,42.0,1.3,13.5,150.0,304.45,241.19
2018,10,26,7,45,637.5,46.0,1.3,14.15,196.0,362.1,291.44
2018,10,26,8,0,696.0,50.0,1.3,14.8,242.0,423.13,342.5
2018,10,26,8,15,625.0,70.5,1.15,15.7,265.5,437.86,354.03
2018,10,26,8,30,554.0,91.0,1.0,16.6,289.0,442.62,356.53
2018,10,26,8,45,524.5,111.0,0.85,17.5,316.5,461.88,369.33
2018,10,26,9,0,495.0,131.0,0.7,18.4,344.0,481.2,380.95
2018,10,26,9,15,522.5,138.0,0.65,19.15,380.0,520.74,408.61
2018,10,26,9,30,550.0,145.0,0.6,19.9,416.0,559.92,434.96
2018,10,26,9,45,654.0,125.5,0.5,20.7,468.0,628.32,481.96
2018,10,26,10,0,758.0,106.0,0.4,21.5,520.0,691.4,522.17
2018,10,26,10,15,723.0,122.0,0.35,22.2,531.0,695.53,521.14
2018,10,26,10,30,688.0,138.0,0.3,22.9,542.0,693.11,516.61
2018,10,26,10,45,759.5,120.0,0.25,23.6,577.5,731.74,539.75
2018,10,26,11,0,831.0,102.0,0.2,24.3,613.0,766.12,559.09
2018,10,26,11,15,796.0,116.0,0.25,24.85,611.5,752.76,549.04
2018,10,26,11,30,761.0,130.0,0.3,25.4,610.0,738.65,539.35
2018,10,26,11,45,801.0,116.5,0.4,26.0,623.0,744.81,543.77
2018,10,26,12,0,841.0,103.0,0.5,26.6,636.0,749.55,547.1
2018,10,26,12,15,803.0,114.0,0.6,26.95,619.0,719.29,527.95
2018,10,26,12,30,765.0,125.0,0.7,27.3,602.0,688.71,508.47
2018,10,26,12,45,754.0,125.0,0.85,27.7,586.5,662.31,491.43
2018,10,26,13,0,743.0,125.0,1.0,28.1,571.0,633.85,472.35
2018,10,26,13,15,804.5,102.5,1.05,28.3,570.0,625.45,467.17
2018,10,26,13,30,866.0,80.0,1.1,28.5,569.0,610.42,456.69
2018,10,26,13,45,844.0,81.0,1.15,28.75,538.0,568.61,425.88
2018,10,26,14,0,822.0,82.0,1.2,29.0,507.0,524.61,393.01
2018,10,26,14,15,778.5,83.0,1.2,28.9,464.0,469.54,351.61
2018,10,26,14,30,735.0,84.0,1.2,28.8,421.0,416.12,310.45
2018,10,26,14,45,702.0,82.5,1.2,28.75,381.0,365.88,270.54
2018,10,26,15,0,669.0,81.0,1.2,28.7,341.0,317.67,231.18
2018,10,26,15,15,678.5,71.5,1.2,28.7,308.5,276.38,195.36
2018,10,26,15,30,688.0,62.0,1.2,28.7,276.0,234.16,157.9
2018,10,26,15,45,603.0,60.0,0.9,27.7,225.5,176.36,111.96
2018,10,26,16,0,518.0,58.0,0.6,26.7,175.0,127.97,75.24
2018,10,26,16,15,480.5,48.0,0.6,26.0,136.5,84.97,44.04
2018,10,26,16,30,443.0,38.0,0.6,25.3,98.0,45.84,21.44
2018,10,26,16,45,310.5,28.5,0.6,24.6,62.0,22.44,11.1
2018,10,26,17,0,178.0,19.0,0.6,23.9,26.0,18.68,0.0
2018,10,26,17,15,89.0,9.5,0.7,23.2,13.0,9.34,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,11.0,2.0,1.35,12.05,2.0,0.0,0.0
2018,10,27,6,30,22.0,4.0,1.5,12.5,4.0,8.92,0.0
2018,10,27,6,45,59.5,18.5,1.65,13.0,23.0,41.24,0.0
2018,10,27,7,0,97.0,33.0,1.8,13.5,42.0,79.27,52.44
2018,10,27,7,15,223.0,45.5,1.9,14.1,82.0,149.74,114.5
2018,10,27,7,30,349.0,58.0,2.0,14.7,122.0,226.2,179.61
2018,10,27,7,45,415.0,66.0,2.1,15.3,163.5,280.38,226.7
2018,10,27,8,0,481.0,74.0,2.2,15.9,205.0,342.56,279.19
2018,10,27,8,15,564.0,76.0,2.1,16.7,255.5,409.08,333.29
2018,10,27,8,30,647.0,78.0,2.0,17.5,306.0,480.1,389.05
2018,10,27,8,45,608.5,96.0,1.9,18.3,331.5,498.66,401.66
2018,10,27,9,0,570.0,114.0,1.8,19.1,357.0,512.37,410.04
2018,10,27,9,15,653.0,106.0,1.75,19.85,407.5,574.89,456.47
2018,10,27,9,30,736.0,98.0,1.7,20.6,458.0,639.02,502.32
2018,10,27,9,45,740.0,104.0,1.7,21.35,485.5,663.59,517.41
2018,10,27,10,0,744.0,110.0,1.7,22.1,513.0,685.6,530.5
2018,10,27,10,15,717.0,124.5,1.75,22.75,527.0,691.26,532.5
2018,10,27,10,30,690.0,139.0,1.8,23.4,541.0,693.24,532.03
2018,10,27,10,45,718.0,134.0,1.85,24.05,563.0,712.75,544.25
2018,10,27,11,0,746.0,129.0,1.9,24.7,585.0,729.74,554.42
2018,10,27,11,15,758.5,127.5,1.9,25.35,597.0,735.88,556.75
2018,10,27,11,30,771.0,126.0,1.9,26.0,609.0,736.71,555.61
2018,10,27,11,45,742.0,136.0,1.95,26.65,602.0,720.36,543.14
2018,10,27,12,0,713.0,146.0,2.0,27.3,595.0,699.2,527.1
2018,10,27,12,15,762.0,128.0,2.05,27.6,603.5,703.01,530.21
2018,10,27,12,30,811.0,110.0,2.1,27.9,612.0,701.19,528.85
2018,10,27,12,45,804.5,109.0,2.15,28.2,597.5,676.14,510.96
2018,10,27,13,0,798.0,108.0,2.2,28.5,583.0,648.67,490.88
2018,10,27,13,15,767.0,112.5,2.3,28.45,556.0,609.12,462.5
2018,10,27,13,30,736.0,117.0,2.4,28.4,529.0,569.6,433.59
2018,10,27,13,45,693.5,121.0,2.5,28.4,494.0,522.05,398.14
2018,10,27,14,0,651.0,125.0,2.6,28.4,459.0,475.51,362.74
2018,10,27,14,15,648.0,115.0,2.75,28.15,428.0,435.6,332.16
2018,10,27,14,30,645.0,105.0,2.9,27.9,397.0,394.42,299.54
2018,10,27,14,45,584.5,106.5,3.0,27.65,353.0,340.72,256.68
2018,10,27,15,0,524.0,108.0,3.1,27.4,309.0,291.36,216.64
2018,10,27,15,15,490.5,99.0,3.1,27.4,269.5,243.63,176.85
2018,10,27,15,30,457.0,90.0,3.1,27.4,230.0,199.75,139.91
2018,10,27,15,45,389.0,81.5,3.2,26.1,187.0,152.48,102.55
2018,10,27,16,0,321.0,73.0,3.3,24.8,144.0,111.99,71.73
2018,10,27,16,15,269.5,59.0,3.3,23.75,108.5,74.98,44.81
2018,10,27,16,30,218.0,45.0,3.3,22.7,73.0,43.54,24.84
2018,10,27,16,45,145.0,30.0,3.25,21.65,45.5,23.38,11.39
2018,10,27,17,0,72.0,15.0,3.2,20.6,18.0,14.74,0.0
2018,10,27,17,15,36.0,7.5,3.35,19.85,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,28,6,15,12.5,2.0,2.65,12.85,2.0,0.0,0.0
2018,10,28,6,30,25.0,4.0,2.9,13.3,4.0,3.93,0.0
2018,10,28,6,45,164.5,17.0,3.1,13.75,30.5,61.36,0.0
2018,10,28,7,0,304.0,30.0,3.3,14.2,57.0,147.9,97.14
2018,10,28,7,15,448.5,35.0,3.45,14.9,102.0,221.33,168.36
2018,10,28,7,30,593.0,40.0,3.6,15.6,147.0,304.67,240.76
2018,10,28,7,45,650.5,44.0,3.7,16.3,192.5,361.96,291.77
2018,10,28,8,0,708.0,48.0,3.8,17.0,238.0,422.55,343.79
2018,10,28,8,15,744.0,51.5,3.85,17.65,282.5,473.75,386.64
2018,10,28,8,30,780.0,55.0,3.9,18.3,327.0,525.63,428.5
2018,10,28,8,45,805.0,57.0,3.95,19.0,368.0,565.28,459.56
2018,10,28,9,0,830.0,59.0,4.0,19.7,409.0,607.91,491.82
2018,10,28,9,15,844.5,62.5,4.0,20.2,445.5,644.14,517.79
2018,10,28,9,30,859.0,66.0,4.0,20.7,482.0,678.32,541.16
2018,10,28,9,45,867.0,69.0,4.0,21.2,512.0,704.96,558.62
2018,10,28,10,0,875.0,72.0,4.0,21.7,542.0,728.86,573.95
2018,10,28,10,15,884.0,73.0,4.0,22.1,566.0,748.29,586.17
2018,10,28,10,30,893.0,74.0,4.0,22.5,590.0,764.72,596.24
2018,10,28,10,45,898.0,74.5,4.05,22.85,606.5,774.39,601.81
2018,10,28,11,0,903.0,75.0,4.1,23.2,623.0,780.77,605.16
2018,10,28,11,15,905.5,75.5,4.15,23.4,632.0,781.88,605.23
2018,10,28,11,30,908.0,76.0,4.2,23.6,641.0,779.61,603.05
2018,10,28,11,45,907.5,76.0,4.25,23.8,642.0,771.12,596.57
2018,10,28,12,0,907.0,76.0,4.3,24.0,643.0,759.32,587.87
2018,10,28,12,15,900.0,77.5,4.35,24.05,635.5,741.17,575.05
2018,10,28,12,30,893.0,79.0,4.4,24.1,628.0,720.04,560.16
2018,10,28,12,45,871.5,83.5,4.5,24.15,609.5,689.36,538.6
2018,10,28,13,0,850.0,88.0,4.6,24.2,591.0,658.81,516.22
2018,10,28,13,15,734.5,116.0,4.65,24.05,539.5,590.31,463.53
2018,10,28,13,30,619.0,144.0,4.7,23.9,488.0,524.88,412.6
2018,10,28,13,45,551.0,153.0,4.75,23.8,447.5,469.96,369.71
2018,10,28,14,0,483.0,162.0,4.8,23.7,407.0,420.6,330.48
2018,10,28,14,15,332.0,170.0,4.8,23.35,333.0,331.35,260.09
2018,10,28,14,30,181.0,178.0,4.8,23.0,259.0,255.14,199.72
2018,10,28,14,45,183.5,163.0,4.8,22.65,239.0,231.92,180.92
2018,10,28,15,0,186.0,148.0,4.8,22.3,219.0,208.21,161.19
2018,10,28,15,15,247.5,124.5,4.8,22.3,206.5,193.87,146.96
