Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,3.2,6.55,16.0,35.17,0.0
2018,11,8,7,0,200.0,22.0,3.4,6.8,32.0,90.39,0.0
2018,11,8,7,15,337.0,33.5,3.65,7.55,71.5,167.65,119.46
2018,11,8,7,30,474.0,45.0,3.9,8.3,111.0,247.96,195.58
2018,11,8,7,45,557.0,52.0,4.15,9.05,157.5,312.12,254.24
2018,11,8,8,0,640.0,59.0,4.4,9.8,204.0,381.76,316.18
2018,11,8,8,15,691.0,64.0,4.45,10.8,250.0,437.91,365.04
2018,11,8,8,30,742.0,69.0,4.5,11.8,296.0,495.93,413.69
2018,11,8,8,45,778.0,72.0,4.55,12.85,339.0,541.6,450.82
2018,11,8,9,0,814.0,75.0,4.6,13.9,382.0,590.19,488.89
2018,11,8,9,15,841.5,77.5,4.7,14.7,422.0,632.24,521.31
2018,11,8,9,30,869.0,80.0,4.8,15.5,462.0,672.87,551.8
2018,11,8,9,45,891.0,81.5,4.85,16.35,496.5,706.87,575.99
2018,11,8,10,0,913.0,83.0,4.9,17.2,531.0,738.57,597.21
2018,11,8,10,15,923.0,85.0,4.85,17.75,556.5,759.75,610.52
2018,11,8,10,30,933.0,87.0,4.8,18.3,582.0,777.8,621.47
2018,11,8,10,45,939.0,88.5,4.75,18.85,600.0,784.95,624.36
2018,11,8,11,0,945.0,90.0,4.7,19.4,618.0,792.94,628.02
2018,11,8,11,15,888.0,103.5,4.6,19.8,606.0,768.9,608.37
2018,11,8,11,30,831.0,117.0,4.5,20.2,594.0,737.35,583.54
2018,11,8,11,45,873.5,107.5,4.45,20.6,610.5,749.7,591.51
2018,11,8,12,0,916.0,98.0,4.4,21.0,627.0,757.95,596.29
2018,11,8,12,15,937.5,92.0,4.3,21.35,628.5,748.1,587.98
2018,11,8,12,30,959.0,86.0,4.2,21.7,630.0,737.64,579.55
2018,11,8,12,45,920.0,92.5,4.05,22.05,604.0,699.86,549.46
2018,11,8,13,0,881.0,99.0,3.9,22.4,578.0,657.97,516.27
2018,11,8,13,15,901.5,91.0,3.8,22.6,565.0,635.21,498.0
2018,11,8,13,30,922.0,83.0,3.7,22.8,552.0,608.46,476.18
2018,11,8,13,45,906.0,82.0,3.55,23.05,522.0,565.87,441.56
2018,11,8,14,0,890.0,81.0,3.4,23.3,492.0,521.89,405.29
2018,11,8,14,15,876.0,78.5,3.15,23.25,458.0,476.14,367.17
2018,11,8,14,30,862.0,76.0,2.9,23.2,424.0,429.4,327.37
2018,11,8,14,45,813.5,74.0,2.65,23.2,376.5,370.01,277.38
2018,11,8,15,0,765.0,72.0,2.4,23.2,329.0,313.38,228.96
2018,11,8,15,15,695.0,67.5,2.4,23.2,277.5,250.96,176.58
2018,11,8,15,30,625.0,63.0,2.4,23.2,226.0,195.03,129.77
2018,11,8,15,45,571.0,57.0,1.8,20.8,184.0,146.52,90.48
2018,11,8,16,0,517.0,51.0,1.2,18.4,142.0,103.07,57.59
2018,11,8,16,15,372.0,41.5,1.3,17.25,97.0,56.67,29.23
2018,11,8,16,30,227.0,32.0,1.4,16.1,52.0,24.97,13.56
2018,11,8,16,45,127.0,18.5,1.5,14.95,28.5,18.18,0.0
2018,11,8,17,0,27.0,5.0,1.6,13.8,5.0,4.91,0.0
2018,11,8,17,15,13.5,2.5,1.65,13.3,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,9,6,45,115.0,10.5,1.3,7.25,16.0,38.04,0.0
2018,11,9,7,0,230.0,21.0,1.2,7.7,32.0,96.73,0.0
2018,11,9,7,15,376.0,31.5,1.1,8.5,72.5,177.73,123.05
2018,11,9,7,30,522.0,42.0,1.0,9.3,113.0,261.58,202.49
2018,11,9,7,45,571.0,49.5,0.9,10.1,154.0,313.52,249.86
2018,11,9,8,0,620.0,57.0,0.8,10.9,195.0,368.2,297.19
2018,11,9,8,15,615.0,68.5,0.85,11.65,229.5,402.66,327.27
2018,11,9,8,30,610.0,80.0,0.9,12.4,264.0,435.03,354.17
2018,11,9,8,45,670.0,82.0,0.95,13.15,310.0,491.71,398.97
2018,11,9,9,0,730.0,84.0,1.0,13.9,356.0,550.0,443.35
2018,11,9,9,15,736.0,96.0,1.15,14.4,393.5,586.89,471.1
2018,11,9,9,30,742.0,108.0,1.3,14.9,431.0,621.46,496.65
2018,11,9,9,45,702.5,129.5,1.45,15.45,452.5,633.25,504.17
2018,11,9,10,0,663.0,151.0,1.6,16.0,474.0,640.38,508.17
2018,11,9,10,15,678.0,155.0,1.65,16.4,499.0,663.72,524.52
2018,11,9,10,30,693.0,159.0,1.7,16.8,524.0,684.79,538.87
2018,11,9,10,45,702.0,162.0,1.7,17.2,541.5,698.04,547.05
2018,11,9,11,0,711.0,165.0,1.7,17.6,559.0,708.65,553.32
2018,11,9,11,15,703.0,166.5,1.7,17.95,561.5,702.65,547.7
2018,11,9,11,30,695.0,168.0,1.7,18.3,564.0,693.98,540.32
2018,11,9,11,45,697.0,168.0,1.65,18.7,566.5,688.29,534.78
2018,11,9,12,0,699.0,168.0,1.6,19.1,569.0,679.94,527.29
2018,11,9,12,15,643.5,176.0,1.55,19.4,542.0,637.81,495.05
2018,11,9,12,30,588.0,184.0,1.5,19.7,515.0,593.33,461.26
2018,11,9,12,45,560.5,185.5,1.45,19.95,495.0,562.41,437.59
2018,11,9,13,0,533.0,187.0,1.4,20.2,475.0,530.85,413.17
2018,11,9,13,15,486.0,187.0,1.35,20.25,442.0,485.96,378.89
2018,11,9,13,30,439.0,187.0,1.3,20.3,409.0,442.34,345.3
2018,11,9,13,45,484.5,170.5,1.25,20.35,403.0,432.16,337.11
2018,11,9,14,0,530.0,154.0,1.2,20.4,397.0,417.49,324.64
2018,11,9,14,15,576.5,140.0,1.1,20.1,386.5,401.02,310.17
2018,11,9,14,30,623.0,126.0,1.0,19.8,376.0,380.86,291.82
2018,11,9,14,45,587.0,118.5,0.9,19.5,335.0,329.5,249.59
2018,11,9,15,0,551.0,111.0,0.8,19.2,294.0,281.68,209.63
2018,11,9,15,15,467.5,99.5,0.8,19.2,240.5,220.04,159.74
2018,11,9,15,30,384.0,88.0,0.8,19.2,187.0,166.0,116.38
2018,11,9,15,45,325.5,75.0,0.8,17.65,147.5,122.59,82.1
2018,11,9,16,0,267.0,62.0,0.8,16.1,108.0,85.02,53.75
2018,11,9,16,15,195.5,46.5,0.8,15.55,75.0,50.54,29.89
2018,11,9,16,30,124.0,31.0,0.8,15.0,42.0,25.71,13.76
2018,11,9,16,45,68.5,17.5,0.8,14.45,23.0,17.2,0.0
2018,11,9,17,0,13.0,4.0,0.8,13.9,4.0,3.93,0.0
2018,11,9,17,15,6.5,2.0,0.85,13.6,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.2,7.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.1,7.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,10,6,45,27.0,7.0,1.05,5.2,8.0,13.33,0.0
2018,11,10,7,0,54.0,14.0,1.1,4.9,16.0,29.06,0.0
2018,11,10,7,15,121.5,31.5,1.15,5.3,45.0,86.74,58.34
2018,11,10,7,30,189.0,49.0,1.2,5.7,74.0,137.14,107.62
2018,11,10,7,45,249.5,65.5,1.2,6.15,112.0,194.92,158.99
2018,11,10,8,0,310.0,82.0,1.2,6.6,150.0,251.13,208.31
2018,11,10,8,15,351.0,91.0,1.4,7.2,183.5,292.93,245.11
2018,11,10,8,30,392.0,100.0,1.6,7.8,217.0,336.96,282.92
2018,11,10,8,45,414.5,110.5,1.8,8.4,249.5,373.99,313.99
2018,11,10,9,0,437.0,121.0,2.0,9.0,282.0,411.18,344.46
2018,11,10,9,15,471.0,128.5,1.9,9.65,318.0,452.0,376.43
2018,11,10,9,30,505.0,136.0,1.8,10.3,354.0,492.99,407.59
2018,11,10,9,45,546.5,141.5,1.75,11.0,392.5,536.49,440.12
2018,11,10,10,0,588.0,147.0,1.7,11.7,431.0,579.63,471.52
2018,11,10,10,15,615.0,150.5,1.7,12.45,460.5,612.49,494.5
2018,11,10,10,30,642.0,154.0,1.7,13.2,490.0,640.89,513.88
2018,11,10,10,45,652.0,154.0,1.7,14.0,504.5,651.35,519.6
2018,11,10,11,0,662.0,154.0,1.7,14.8,519.0,659.36,523.6
2018,11,10,11,15,671.5,159.5,1.8,15.3,535.0,670.29,530.79
2018,11,10,11,30,681.0,165.0,1.9,15.8,551.0,678.52,535.93
2018,11,10,11,45,673.5,167.5,1.95,16.35,550.0,668.86,527.5
2018,11,10,12,0,666.0,170.0,2.0,16.9,549.0,656.78,517.44
2018,11,10,12,15,620.5,180.5,2.0,17.1,530.5,622.65,491.02
2018,11,10,12,30,575.0,191.0,2.0,17.3,512.0,590.3,465.84
2018,11,10,12,45,523.5,197.5,2.0,17.45,484.5,549.56,434.37
2018,11,10,13,0,472.0,204.0,2.0,17.6,457.0,509.33,403.05
2018,11,10,13,15,458.5,195.5,1.9,17.7,433.5,477.17,377.93
2018,11,10,13,30,445.0,187.0,1.8,17.8,410.0,444.46,352.06
2018,11,10,13,45,450.5,179.0,1.75,17.9,394.0,421.77,333.73
2018,11,10,14,0,456.0,171.0,1.7,18.0,378.0,397.49,313.68
2018,11,10,14,15,451.0,163.5,1.45,17.65,355.5,367.5,288.74
2018,11,10,14,30,446.0,156.0,1.2,17.3,333.0,336.85,262.76
2018,11,10,14,45,421.5,143.0,1.0,16.95,297.0,293.4,226.64
2018,11,10,15,0,397.0,130.0,0.8,16.6,261.0,251.44,191.28
2018,11,10,15,15,356.0,115.5,0.8,16.6,221.0,205.48,152.99
2018,11,10,15,30,315.0,101.0,0.8,16.6,181.0,162.72,117.39
2018,11,10,15,45,254.5,82.0,0.8,15.45,138.5,117.36,81.46
2018,11,10,16,0,194.0,63.0,0.8,14.3,96.0,78.3,51.64
2018,11,10,16,15,144.0,45.0,0.8,14.1,65.5,47.24,28.93
2018,11,10,16,30,94.0,27.0,0.8,13.9,35.0,22.56,10.97
2018,11,10,16,45,52.5,15.0,0.8,13.65,19.0,14.74,0.0
2018,11,10,17,0,11.0,3.0,0.8,13.4,3.0,0.0,0.0
2018,11,10,17,15,5.5,1.5,0.8,13.25,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,4.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,3.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,4.55,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.0,2.9,5.2,12.0,8.85,0.0
2018,11,11,7,0,153.0,18.0,3.0,5.5,24.0,60.6,0.0
2018,11,11,7,15,285.5,30.5,3.25,6.35,60.5,143.94,95.14
2018,11,11,7,30,418.0,43.0,3.5,7.2,97.0,220.42,172.34
2018,11,11,7,45,501.5,51.5,3.8,8.05,141.5,283.14,229.91
2018,11,11,8,0,585.0,60.0,4.1,8.9,186.0,351.57,290.92
2018,11,11,8,15,641.0,66.0,4.05,9.8,231.5,408.73,340.88
2018,11,11,8,30,697.0,72.0,4.0,10.7,277.0,468.24,390.99
2018,11,11,8,45,736.5,76.0,4.0,11.55,320.0,517.94,431.79
2018,11,11,9,0,776.0,80.0,4.0,12.4,363.0,567.88,471.41
2018,11,11,9,15,792.0,85.0,3.85,13.2,399.0,601.19,496.46
2018,11,11,9,30,808.0,90.0,3.7,14.0,435.0,635.71,521.52
2018,11,11,9,45,815.5,95.0,3.55,14.8,464.5,662.47,539.78
2018,11,11,10,0,823.0,100.0,3.4,15.6,494.0,686.61,555.53
2018,11,11,10,15,822.0,103.0,3.25,16.2,513.0,699.89,563.13
2018,11,11,10,30,821.0,106.0,3.1,16.8,532.0,710.11,567.98
2018,11,11,10,45,820.5,107.5,2.95,17.4,544.5,715.99,569.63
2018,11,11,11,0,820.0,109.0,2.8,18.0,557.0,718.8,569.1
2018,11,11,11,15,789.0,116.0,2.75,18.35,553.0,705.12,557.66
2018,11,11,11,30,758.0,123.0,2.7,18.7,549.0,686.14,542.06
2018,11,11,11,45,718.5,128.5,2.65,19.05,533.5,656.97,518.93
2018,11,11,12,0,679.0,134.0,2.6,19.4,518.0,625.83,494.36
2018,11,11,12,15,595.0,159.0,2.6,19.55,493.0,583.46,460.91
2018,11,11,12,30,511.0,184.0,2.6,19.7,468.0,539.08,425.86
2018,11,11,12,45,639.5,151.0,2.6,19.9,497.5,575.86,454.71
2018,11,11,13,0,768.0,118.0,2.6,20.1,527.0,602.09,474.48
2018,11,11,13,15,813.5,107.0,2.55,20.15,525.0,592.68,466.33
2018,11,11,13,30,859.0,96.0,2.5,20.2,523.0,579.41,454.97
2018,11,11,13,45,847.5,92.5,2.45,20.25,494.5,538.96,422.48
2018,11,11,14,0,836.0,89.0,2.4,20.3,466.0,496.99,388.25
2018,11,11,14,15,817.0,86.0,2.25,20.1,431.5,450.95,350.16
2018,11,11,14,30,798.0,83.0,2.1,19.9,397.0,404.47,310.8
2018,11,11,14,45,771.5,78.5,1.95,19.75,357.0,353.7,267.25
2018,11,11,15,0,745.0,74.0,1.8,19.6,317.0,303.16,223.08
2018,11,11,15,15,703.0,68.5,1.8,19.6,273.0,249.24,176.23
2018,11,11,15,30,661.0,63.0,1.8,19.6,229.0,198.36,132.06
2018,11,11,15,45,594.0,56.5,1.4,17.7,183.5,146.01,89.75
2018,11,11,16,0,527.0,50.0,1.0,15.8,138.0,100.04,55.4
2018,11,11,16,15,367.0,40.0,1.05,15.2,92.0,52.92,27.13
2018,11,11,16,30,207.0,30.0,1.1,14.6,46.0,23.53,11.03
2018,11,11,16,45,121.0,17.5,1.15,14.0,25.0,17.2,0.0
2018,11,11,17,0,35.0,5.0,1.2,13.4,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,6,45,78.5,8.5,1.6,4.2,11.5,0.0,0.0
2018,11,12,7,0,157.0,17.0,1.6,4.4,23.0,60.3,0.0
2018,11,12,7,15,289.0,29.0,1.65,5.65,58.5,141.78,89.96
2018,11,12,7,30,421.0,41.0,1.7,6.9,94.0,218.23,169.23
2018,11,12,7,45,500.0,50.0,1.75,8.15,137.5,279.32,224.71
2018,11,12,8,0,579.0,59.0,1.8,9.4,181.0,345.86,282.67
2018,11,12,8,15,630.0,65.0,1.95,10.35,225.0,400.12,329.65
2018,11,12,8,30,681.0,71.0,2.1,11.3,269.0,456.38,376.65
2018,11,12,8,45,714.5,76.5,2.2,12.2,310.5,503.77,414.99
2018,11,12,9,0,748.0,82.0,2.3,13.1,352.0,551.09,452.01
2018,11,12,9,15,755.5,89.5,2.25,13.75,386.0,584.16,476.58
2018,11,12,9,30,763.0,97.0,2.2,14.4,420.0,615.07,498.74
2018,11,12,9,45,760.0,106.0,2.15,15.05,447.0,638.39,514.4
2018,11,12,10,0,757.0,115.0,2.1,15.7,474.0,658.81,527.5
2018,11,12,10,15,771.0,117.5,2.1,16.25,499.0,680.92,542.38
2018,11,12,10,30,785.0,120.0,2.1,16.8,524.0,700.5,555.14
2018,11,12,10,45,794.5,121.5,2.05,17.3,541.5,713.08,562.41
2018,11,12,11,0,804.0,123.0,2.0,17.8,559.0,722.78,567.54
2018,11,12,11,15,810.0,123.0,2.0,18.3,569.0,725.33,567.87
2018,11,12,11,30,816.0,123.0,2.0,18.8,579.0,724.84,566.05
2018,11,12,11,45,818.5,123.0,1.95,19.35,581.5,718.8,559.78
2018,11,12,12,0,821.0,123.0,1.9,19.9,584.0,709.72,551.37
2018,11,12,12,15,805.0,127.0,1.8,20.25,575.0,689.46,534.76
2018,11,12,12,30,789.0,131.0,1.7,20.6,566.0,666.8,516.47
2018,11,12,12,45,764.5,135.0,1.65,20.95,548.0,636.57,492.96
2018,11,12,13,0,740.0,139.0,1.6,21.3,530.0,604.83,468.22
2018,11,12,13,15,731.0,135.5,1.55,21.35,509.5,573.21,444.08
2018,11,12,13,30,722.0,132.0,1.5,21.4,489.0,539.88,418.26
2018,11,12,13,45,708.5,127.5,1.4,21.45,461.5,501.7,388.12
2018,11,12,14,0,695.0,123.0,1.3,21.5,434.0,462.55,356.68
2018,11,12,14,15,672.5,117.5,1.15,21.15,400.0,417.71,320.66
2018,11,12,14,30,650.0,112.0,1.0,20.8,366.0,373.11,284.06
2018,11,12,14,45,619.5,105.5,0.85,20.5,327.5,325.26,244.27
2018,11,12,15,0,589.0,99.0,0.7,20.2,289.0,278.97,205.07
2018,11,12,15,15,543.5,90.5,0.7,20.2,247.0,228.79,163.03
2018,11,12,15,30,498.0,82.0,0.7,20.2,205.0,181.19,123.23
2018,11,12,15,45,430.0,71.0,0.85,18.55,162.0,132.86,85.44
2018,11,12,16,0,362.0,60.0,1.0,16.9,119.0,91.13,54.68
2018,11,12,16,15,248.0,45.0,1.0,16.35,79.5,50.49,28.43
2018,11,12,16,30,134.0,30.0,1.0,15.8,40.0,23.6,10.3
2018,11,12,16,45,75.0,16.5,1.05,15.25,21.5,16.22,0.0
2018,11,12,17,0,16.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,1.1,14.35,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,6.85,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,6.8,10.0,12.85,0.0
2018,11,13,7,15,5.5,22.0,1.15,7.25,22.0,23.39,10.18
2018,11,13,7,30,0.0,34.0,1.1,7.7,34.0,33.87,22.74
2018,11,13,7,45,0.0,48.5,1.1,8.1,48.5,48.8,36.23
2018,11,13,8,0,0.0,63.0,1.1,8.5,63.0,63.55,49.32
2018,11,13,8,15,13.0,84.0,1.45,9.25,87.5,92.07,74.01
2018,11,13,8,30,26.0,105.0,1.8,10.0,112.0,126.57,103.49
2018,11,13,8,45,33.5,120.5,2.15,10.75,131.5,147.7,121.24
2018,11,13,9,0,41.0,136.0,2.5,11.5,151.0,169.21,139.06
2018,11,13,9,15,32.0,145.0,2.45,12.2,157.5,173.23,141.65
2018,11,13,9,30,23.0,154.0,2.4,12.9,164.0,170.48,138.57
2018,11,13,9,45,94.0,169.5,2.35,13.6,213.5,240.39,197.02
2018,11,13,10,0,165.0,185.0,2.3,14.3,263.0,313.9,256.73
2018,11,13,10,15,156.5,195.5,2.3,14.9,272.5,320.78,260.78
2018,11,13,10,30,148.0,206.0,2.3,15.5,282.0,326.88,264.43
2018,11,13,10,45,88.5,208.0,2.25,16.05,254.0,279.08,224.28
2018,11,13,11,0,29.0,210.0,2.2,16.6,226.0,238.19,189.55
2018,11,13,11,15,45.0,219.5,2.15,16.7,244.5,258.99,206.38
2018,11,13,11,30,61.0,229.0,2.1,16.8,263.0,279.53,222.69
2018,11,13,11,45,117.0,236.5,2.1,16.95,301.5,332.04,264.9
2018,11,13,12,0,173.0,244.0,2.1,17.1,340.0,375.99,299.71
2018,11,13,12,15,144.5,236.0,1.95,17.0,316.0,344.33,274.18
2018,11,13,12,30,116.0,228.0,1.8,16.9,292.0,313.28,249.41
2018,11,13,12,45,68.0,209.5,1.65,16.85,247.0,254.65,202.49
2018,11,13,13,0,20.0,191.0,1.5,16.8,202.0,200.08,158.4
2018,11,13,13,15,56.5,192.5,1.35,16.65,221.0,225.5,179.61
2018,11,13,13,30,93.0,194.0,1.2,16.5,240.0,244.64,195.15
2018,11,13,13,45,140.0,190.5,1.05,16.35,255.0,264.54,210.97
2018,11,13,14,0,187.0,187.0,0.9,16.2,270.0,276.96,220.29
2018,11,13,14,15,197.5,168.5,0.8,15.8,250.5,254.32,201.88
2018,11,13,14,30,208.0,150.0,0.7,15.4,231.0,232.51,183.82
2018,11,13,14,45,237.5,126.5,0.65,14.95,209.5,208.81,163.53
2018,11,13,15,0,267.0,103.0,0.6,14.5,188.0,182.27,140.0
2018,11,13,15,15,338.0,88.0,0.6,14.5,180.5,172.27,127.56
2018,11,13,15,30,409.0,73.0,0.6,14.5,173.0,153.62,106.93
2018,11,13,15,45,366.0,62.0,0.75,13.7,138.0,113.95,74.19
2018,11,13,16,0,323.0,51.0,0.9,12.9,103.0,78.38,46.64
2018,11,13,16,15,251.0,39.5,0.95,12.55,72.0,45.3,24.67
2018,11,13,16,30,179.0,28.0,1.0,12.2,41.0,21.98,8.67
2018,11,13,16,45,99.0,15.0,1.0,11.8,21.5,14.74,0.0
2018,11,13,17,0,19.0,2.0,1.0,11.4,2.0,0.0,0.0
2018,11,13,17,15,9.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,14,6,45,19.5,5.0,1.3,2.6,5.5,0.0,0.0
2018,11,14,7,0,39.0,10.0,1.3,2.6,11.0,20.44,0.0
2018,11,14,7,15,100.5,27.0,1.3,3.4,37.0,71.12,38.62
2018,11,14,7,30,162.0,44.0,1.3,4.2,63.0,119.8,92.42
2018,11,14,7,45,216.5,63.0,1.3,4.95,100.0,170.31,138.21
2018,11,14,8,0,271.0,82.0,1.3,5.7,137.0,224.59,186.13
2018,11,14,8,15,316.0,97.5,1.5,6.5,176.0,273.3,228.75
2018,11,14,8,30,361.0,113.0,1.7,7.3,215.0,331.02,277.74
2018,11,14,8,45,395.0,126.5,1.85,8.05,253.5,376.33,315.42
2018,11,14,9,0,429.0,140.0,2.0,8.8,292.0,422.55,352.95
2018,11,14,9,15,488.0,143.0,2.0,9.65,332.5,472.87,392.74
2018,11,14,9,30,547.0,146.0,2.0,10.5,373.0,524.55,432.55
2018,11,14,9,45,609.0,138.5,2.0,11.35,408.5,569.32,466.31
2018,11,14,10,0,671.0,131.0,2.0,12.2,444.0,613.34,498.8
2018,11,14,10,15,686.0,134.5,2.1,13.15,468.5,636.02,514.16
2018,11,14,10,30,701.0,138.0,2.2,14.1,493.0,656.46,527.75
2018,11,14,10,45,705.0,138.0,2.35,15.05,505.0,662.98,531.11
2018,11,14,11,0,709.0,138.0,2.5,16.0,517.0,666.86,532.51
2018,11,14,11,15,727.0,137.5,2.55,16.6,532.0,677.41,539.14
2018,11,14,11,30,745.0,137.0,2.6,17.2,547.0,685.15,543.57
2018,11,14,11,45,753.0,137.0,2.65,17.85,552.5,683.49,540.85
2018,11,14,12,0,761.0,137.0,2.7,18.5,558.0,678.9,536.01
2018,11,14,12,15,734.5,142.5,2.65,18.85,545.5,654.11,516.0
2018,11,14,12,30,708.0,148.0,2.6,19.2,533.0,627.48,494.69
2018,11,14,12,45,675.5,154.0,2.55,19.55,514.0,596.07,469.68
2018,11,14,13,0,643.0,160.0,2.5,19.9,495.0,563.73,443.86
2018,11,14,13,15,625.0,156.0,2.45,19.9,471.5,529.22,417.07
2018,11,14,13,30,607.0,152.0,2.4,19.9,448.0,492.08,387.94
2018,11,14,13,45,580.0,147.0,2.3,19.95,417.0,450.7,354.88
2018,11,14,14,0,553.0,142.0,2.2,20.0,386.0,409.66,321.61
2018,11,14,14,15,561.5,132.5,1.95,19.6,364.0,380.07,296.73
2018,11,14,14,30,570.0,123.0,1.7,19.2,342.0,348.51,269.45
2018,11,14,14,45,526.5,115.0,1.4,18.8,301.0,298.54,227.7
2018,11,14,15,0,483.0,107.0,1.1,18.4,260.0,251.49,187.99
2018,11,14,15,15,439.0,95.5,1.1,18.4,219.5,204.19,148.15
2018,11,14,15,30,395.0,84.0,1.1,18.4,179.0,160.59,111.56
2018,11,14,15,45,304.0,70.0,1.05,16.95,134.5,111.6,73.96
2018,11,14,16,0,213.0,56.0,1.0,15.5,90.0,71.82,45.25
2018,11,14,16,15,152.0,41.0,0.95,15.15,61.0,42.94,25.11
2018,11,14,16,30,91.0,26.0,0.9,14.8,32.0,21.71,7.49
2018,11,14,16,45,49.5,13.5,0.9,14.5,16.5,13.27,0.0
2018,11,14,17,0,8.0,1.0,0.9,14.2,1.0,0.0,0.0
2018,11,14,17,15,4.0,0.5,0.8,14.15,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,13.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,15,6,45,19.0,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,15,7,0,38.0,9.0,1.3,3.6,10.0,19.08,0.0
2018,11,15,7,15,105.5,26.0,1.4,4.3,36.5,70.71,34.47
2018,11,15,7,30,173.0,43.0,1.5,5.0,63.0,128.46,98.54
2018,11,15,7,45,236.5,60.5,1.55,5.75,100.5,180.67,146.03
2018,11,15,8,0,300.0,78.0,1.6,6.5,138.0,237.74,196.39
2018,11,15,8,15,310.0,88.5,1.8,7.1,163.0,265.18,221.64
2018,11,15,8,30,320.0,99.0,2.0,7.7,188.0,292.64,246.05
2018,11,15,8,45,340.5,111.0,2.15,8.3,218.5,327.44,275.68
2018,11,15,9,0,361.0,123.0,2.3,8.9,249.0,362.48,304.73
2018,11,15,9,15,397.0,132.0,2.3,9.6,284.0,403.53,337.81
2018,11,15,9,30,433.0,141.0,2.3,10.3,319.0,445.08,370.49
2018,11,15,9,45,474.5,144.0,2.3,11.0,352.5,483.54,400.24
2018,11,15,10,0,516.0,147.0,2.3,11.7,386.0,521.91,429.33
2018,11,15,10,15,550.5,147.0,2.35,12.4,413.5,551.55,451.33
2018,11,15,10,30,585.0,147.0,2.4,13.1,441.0,583.22,474.49
2018,11,15,10,45,586.0,152.5,2.45,13.8,455.5,592.73,480.03
2018,11,15,11,0,587.0,158.0,2.5,14.5,470.0,596.99,481.76
2018,11,15,11,15,547.5,173.0,2.45,14.95,468.0,584.04,469.68
2018,11,15,11,30,508.0,188.0,2.4,15.4,466.0,568.94,456.14
2018,11,15,11,45,503.5,191.0,2.4,15.9,467.0,563.51,450.82
2018,11,15,12,0,499.0,194.0,2.4,16.4,468.0,556.26,444.07
2018,11,15,12,15,501.5,193.0,2.35,16.55,466.0,547.68,436.9
2018,11,15,12,30,504.0,192.0,2.3,16.7,464.0,537.24,428.27
2018,11,15,12,45,465.5,196.0,2.25,16.9,442.5,504.51,402.08
2018,11,15,13,0,427.0,200.0,2.2,17.1,421.0,471.89,375.99
2018,11,15,13,15,409.0,194.5,2.15,17.15,399.5,441.87,352.29
2018,11,15,13,30,391.0,189.0,2.1,17.2,378.0,407.8,325.25
2018,11,15,13,45,418.5,177.5,2.05,17.3,369.5,398.55,317.22
2018,11,15,14,0,446.0,166.0,2.0,17.4,361.0,382.39,303.23
2018,11,15,14,15,456.5,155.0,1.75,17.05,341.5,356.26,281.02
2018,11,15,14,30,467.0,144.0,1.5,16.7,322.0,328.25,256.68
2018,11,15,14,45,440.0,132.5,1.25,16.35,286.5,285.03,220.21
2018,11,15,15,0,413.0,121.0,1.0,16.0,251.0,243.44,184.7
2018,11,15,15,15,361.5,108.0,1.0,16.0,210.0,196.2,145.31
2018,11,15,15,30,310.0,95.0,1.0,16.0,169.0,153.08,109.62
2018,11,15,15,45,234.5,77.5,1.0,14.45,127.0,107.88,74.56
2018,11,15,16,0,159.0,60.0,1.0,12.9,85.0,70.45,46.79
2018,11,15,16,15,102.0,42.0,1.05,12.55,56.0,41.42,25.42
2018,11,15,16,30,45.0,24.0,1.1,12.2,27.0,21.24,6.37
2018,11,15,16,45,25.0,12.5,1.1,11.85,14.0,12.29,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.5,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.25,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,2.4,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,2.5,12.0,26.28,0.0
2018,11,16,7,15,149.5,26.0,1.4,3.45,40.0,88.83,38.74
2018,11,16,7,30,241.0,41.0,1.5,4.4,68.0,149.87,114.48
2018,11,16,7,45,315.5,55.0,1.6,5.35,107.0,204.91,165.34
2018,11,16,8,0,390.0,69.0,1.7,6.3,146.0,265.83,219.28
2018,11,16,8,15,386.5,82.0,1.8,7.0,173.0,293.28,244.81
2018,11,16,8,30,383.0,95.0,1.9,7.7,200.0,319.49,268.14
2018,11,16,8,45,411.5,105.5,2.0,8.4,234.0,358.98,301.55
2018,11,16,9,0,440.0,116.0,2.1,9.1,268.0,399.04,334.44
2018,11,16,9,15,466.0,126.5,2.1,9.85,303.0,437.82,365.12
2018,11,16,9,30,492.0,137.0,2.1,10.6,338.0,476.35,394.81
2018,11,16,9,45,524.0,145.5,2.1,11.35,373.5,515.94,424.72
2018,11,16,10,0,556.0,154.0,2.1,12.1,409.0,554.87,453.42
2018,11,16,10,15,576.5,158.0,2.1,12.7,434.5,579.9,471.21
2018,11,16,10,30,597.0,162.0,2.1,13.3,460.0,603.3,487.57
2018,11,16,10,45,606.0,164.5,2.1,13.9,475.5,615.14,494.95
2018,11,16,11,0,615.0,167.0,2.1,14.5,491.0,624.81,500.68
2018,11,16,11,15,620.5,168.5,2.1,14.95,500.5,628.64,502.29
2018,11,16,11,30,626.0,170.0,2.1,15.4,510.0,632.48,503.85
2018,11,16,11,45,640.5,167.5,2.05,15.8,516.5,633.6,503.46
2018,11,16,12,0,655.0,165.0,2.0,16.2,523.0,632.04,501.06
2018,11,16,12,15,657.0,161.0,1.9,16.5,517.0,617.88,489.16
2018,11,16,12,30,659.0,157.0,1.8,16.8,511.0,601.31,475.5
2018,11,16,12,45,669.5,150.0,1.75,17.05,502.0,584.62,462.14
2018,11,16,13,0,680.0,143.0,1.7,17.3,493.0,565.21,446.55
2018,11,16,13,15,633.5,145.5,1.6,17.45,461.5,520.34,411.11
2018,11,16,13,30,587.0,148.0,1.5,17.6,430.0,474.32,374.69
2018,11,16,13,45,583.0,140.5,1.45,17.75,407.5,442.91,349.36
2018,11,16,14,0,579.0,133.0,1.4,17.9,385.0,410.23,322.4
2018,11,16,14,15,591.5,122.5,1.25,17.7,362.5,382.03,298.25
2018,11,16,14,30,604.0,112.0,1.1,17.5,340.0,349.79,270.12
2018,11,16,14,45,572.0,105.0,0.95,17.25,303.0,303.46,230.88
2018,11,16,15,0,540.0,98.0,0.8,17.0,266.0,258.92,192.64
2018,11,16,15,15,494.0,88.5,0.8,17.0,225.5,209.45,150.76
2018,11,16,15,30,448.0,79.0,0.8,17.0,185.0,164.94,113.2
2018,11,16,15,45,364.5,68.0,0.75,15.7,142.5,117.59,76.42
2018,11,16,16,0,281.0,57.0,0.7,14.4,100.0,78.47,48.13
2018,11,16,16,15,170.0,40.5,0.7,14.1,64.0,41.75,23.79
2018,11,16,16,30,59.0,24.0,0.7,13.8,28.0,20.1,4.62
2018,11,16,16,45,33.5,12.5,0.75,13.55,14.5,12.29,0.0
2018,11,16,17,0,8.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.8,13.1,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,8.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,11,17,6,45,35.5,5.5,0.6,5.95,6.0,0.0,0.0
2018,11,17,7,0,71.0,11.0,0.6,5.9,12.0,29.54,0.0
2018,11,17,7,15,177.0,25.0,0.6,6.25,41.0,94.97,33.21
2018,11,17,7,30,283.0,39.0,0.6,6.6,70.0,161.65,121.04
2018,11,17,7,45,364.0,50.5,0.6,6.95,109.0,217.56,172.85
2018,11,17,8,0,445.0,62.0,0.6,7.3,148.0,280.84,228.23
2018,11,17,8,15,419.5,75.5,0.65,7.85,172.0,300.09,246.96
2018,11,17,8,30,394.0,89.0,0.7,8.4,196.0,316.93,262.53
2018,11,17,8,45,429.0,99.5,0.75,8.95,232.5,360.29,298.65
2018,11,17,9,0,464.0,110.0,0.8,9.5,269.0,404.58,334.29
2018,11,17,9,15,555.5,107.5,0.85,10.35,318.0,471.35,386.78
2018,11,17,9,30,647.0,105.0,0.9,11.2,367.0,539.0,438.31
2018,11,17,9,45,668.5,108.0,0.9,12.05,396.0,569.1,459.21
2018,11,17,10,0,690.0,111.0,0.9,12.9,425.0,597.62,478.76
2018,11,17,10,15,697.5,114.5,0.9,13.65,446.0,615.37,490.02
2018,11,17,10,30,705.0,118.0,0.9,14.4,467.0,630.73,499.4
2018,11,17,10,45,689.0,126.0,0.85,15.1,477.0,632.22,497.8
2018,11,17,11,0,673.0,134.0,0.8,15.8,487.0,630.87,494.26
2018,11,17,11,15,638.0,146.5,0.75,16.25,485.5,618.37,482.86
2018,11,17,11,30,603.0,159.0,0.7,16.7,484.0,603.33,469.8
2018,11,17,11,45,709.5,133.0,0.65,17.15,517.0,642.8,498.16
2018,11,17,12,0,816.0,107.0,0.6,17.6,550.0,675.14,520.18
2018,11,17,12,15,766.0,121.0,0.55,17.85,533.5,645.85,496.65
2018,11,17,12,30,716.0,135.0,0.5,18.1,517.0,613.27,471.57
2018,11,17,12,45,704.0,138.0,0.5,18.3,506.0,591.88,455.55
2018,11,17,13,0,692.0,141.0,0.5,18.5,495.0,568.61,437.82
2018,11,17,13,15,669.0,140.0,0.55,18.55,471.0,533.35,411.95
2018,11,17,13,30,646.0,139.0,0.6,18.6,447.0,497.36,385.09
2018,11,17,13,45,618.0,136.0,0.65,18.65,417.0,456.44,353.95
2018,11,17,14,0,590.0,133.0,0.7,18.7,387.0,414.14,321.08
2018,11,17,14,15,589.0,124.5,0.7,18.5,361.5,381.75,294.8
2018,11,17,14,30,588.0,116.0,0.7,18.3,336.0,346.44,265.34
2018,11,17,14,45,555.0,108.5,0.7,18.1,299.0,298.8,225.96
2018,11,17,15,0,522.0,101.0,0.7,17.9,262.0,254.45,188.55
2018,11,17,15,15,475.5,91.5,0.7,17.9,222.0,207.03,148.63
2018,11,17,15,30,429.0,82.0,0.7,17.9,182.0,163.42,112.12
2018,11,17,15,45,359.5,69.5,0.8,16.35,141.5,117.76,76.54
2018,11,17,16,0,290.0,57.0,0.9,14.8,101.0,78.92,48.08
2018,11,17,16,15,204.0,40.5,1.0,14.0,66.5,42.85,23.83
2018,11,17,16,30,118.0,24.0,1.1,13.2,32.0,18.83,2.89
2018,11,17,16,45,62.0,12.5,1.15,12.45,16.5,12.29,0.0
2018,11,17,17,0,6.0,1.0,1.2,11.7,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.2,11.15,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
