Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,18,6,45,20.5,5.0,0.9,5.5,5.5,0.0,0.0
2018,11,18,7,0,41.0,10.0,0.9,5.6,11.0,20.54,0.0
2018,11,18,7,15,121.0,26.5,0.9,6.05,37.5,78.74,18.67
2018,11,18,7,30,201.0,43.0,0.9,6.5,64.0,137.63,102.42
2018,11,18,7,45,275.5,58.5,0.9,6.9,102.0,191.97,152.81
2018,11,18,8,0,350.0,74.0,0.9,7.3,140.0,252.32,205.78
2018,11,18,8,15,377.5,84.0,0.8,7.8,171.5,289.21,238.42
2018,11,18,8,30,405.0,94.0,0.7,8.3,203.0,327.28,270.79
2018,11,18,8,45,461.5,103.5,0.6,8.75,245.5,381.3,314.7
2018,11,18,9,0,518.0,113.0,0.5,9.2,288.0,437.54,358.6
2018,11,18,9,15,578.0,114.5,0.5,9.85,330.0,490.37,399.02
2018,11,18,9,30,638.0,116.0,0.5,10.5,372.0,543.25,438.34
2018,11,18,9,45,656.5,117.5,0.45,11.15,398.0,569.69,456.13
2018,11,18,10,0,675.0,119.0,0.4,11.8,424.0,594.38,472.42
2018,11,18,10,15,716.5,117.5,0.6,12.45,456.5,629.37,499.16
2018,11,18,10,30,758.0,116.0,0.8,13.1,489.0,662.67,524.21
2018,11,18,10,45,776.5,115.0,1.0,13.75,508.5,678.51,536.15
2018,11,18,11,0,795.0,114.0,1.2,14.4,528.0,691.66,546.1
2018,11,18,11,15,802.0,114.0,1.3,14.85,538.0,695.05,548.15
2018,11,18,11,30,809.0,114.0,1.4,15.3,548.0,695.46,548.07
2018,11,18,11,45,813.0,113.0,1.5,15.75,550.5,687.46,541.93
2018,11,18,12,0,817.0,112.0,1.6,16.2,553.0,678.9,535.26
2018,11,18,12,15,786.5,120.5,1.55,16.45,541.5,656.77,517.25
2018,11,18,12,30,756.0,129.0,1.5,16.7,530.0,630.64,496.44
2018,11,18,12,45,702.5,141.0,1.45,16.95,506.5,592.33,466.35
2018,11,18,13,0,649.0,153.0,1.4,17.2,483.0,553.72,435.94
2018,11,18,13,15,611.5,153.0,1.25,17.3,454.0,510.61,402.01
2018,11,18,13,30,574.0,153.0,1.1,17.4,425.0,469.96,369.59
2018,11,18,13,45,570.0,145.0,0.95,17.5,402.5,438.56,343.96
2018,11,18,14,0,566.0,137.0,0.8,17.6,380.0,405.94,316.83
2018,11,18,14,15,570.0,128.0,0.65,17.5,356.5,374.59,290.29
2018,11,18,14,30,574.0,119.0,0.5,17.4,333.0,341.62,261.75
2018,11,18,14,45,542.5,111.0,0.3,17.3,296.0,296.11,223.19
2018,11,18,15,0,511.0,103.0,0.1,17.2,259.0,252.37,185.8
2018,11,18,15,15,440.5,93.5,0.1,17.2,214.0,199.73,143.05
2018,11,18,15,30,370.0,84.0,0.1,17.2,169.0,153.29,105.78
2018,11,18,15,45,282.0,69.0,0.35,15.95,126.0,105.75,69.94
2018,11,18,16,0,194.0,54.0,0.6,14.7,83.0,67.54,42.57
2018,11,18,16,15,125.5,38.0,0.7,14.1,54.5,38.38,22.07
2018,11,18,16,30,57.0,22.0,0.8,13.5,26.0,18.49,1.53
2018,11,18,16,45,31.5,11.5,0.9,12.85,13.5,11.3,0.0
2018,11,18,17,0,6.0,1.0,1.0,12.2,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.9,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.5,1.25,5.0,3.5,0.0,0.0
2018,11,19,7,0,12.0,7.0,1.2,5.0,7.0,9.98,0.0
2018,11,19,7,15,45.0,21.5,1.3,5.85,25.5,40.41,1.52
2018,11,19,7,30,78.0,36.0,1.4,6.7,44.0,78.86,56.74
2018,11,19,7,45,80.0,53.0,1.5,7.5,64.5,96.24,75.15
2018,11,19,8,0,82.0,70.0,1.6,8.3,85.0,118.8,95.8
2018,11,19,8,15,68.0,78.5,1.7,8.95,93.0,122.64,100.03
2018,11,19,8,30,54.0,87.0,1.8,9.6,101.0,119.8,98.0
2018,11,19,8,45,115.0,107.0,1.95,10.3,143.5,182.68,151.89
2018,11,19,9,0,176.0,127.0,2.1,11.0,186.0,242.82,202.51
2018,11,19,9,15,265.5,136.0,2.1,11.7,236.0,317.13,264.02
2018,11,19,9,30,355.0,145.0,2.1,12.4,286.0,387.92,321.24
2018,11,19,9,45,423.5,144.5,2.1,13.1,325.5,445.7,366.59
2018,11,19,10,0,492.0,144.0,2.1,13.8,365.0,496.51,405.73
2018,11,19,10,15,572.5,132.5,2.0,14.35,402.5,546.77,443.84
2018,11,19,10,30,653.0,121.0,1.9,14.9,440.0,594.33,479.04
2018,11,19,10,45,646.5,128.0,1.85,15.45,453.0,601.03,481.87
2018,11,19,11,0,640.0,135.0,1.8,16.0,466.0,605.17,483.04
2018,11,19,11,15,602.5,148.5,1.7,16.35,464.5,592.24,471.08
2018,11,19,11,30,565.0,162.0,1.6,16.7,463.0,574.25,455.6
2018,11,19,11,45,553.0,165.0,1.55,17.1,460.5,563.67,446.38
2018,11,19,12,0,541.0,168.0,1.5,17.5,458.0,551.25,435.72
2018,11,19,12,15,572.5,157.0,1.4,17.65,461.0,550.6,434.71
2018,11,19,12,30,604.0,146.0,1.3,17.8,464.0,549.91,433.33
2018,11,19,12,45,563.5,152.5,1.25,18.0,443.5,514.61,405.5
2018,11,19,13,0,523.0,159.0,1.2,18.2,423.0,482.05,379.76
2018,11,19,13,15,429.5,172.0,1.15,18.2,383.0,426.69,336.44
2018,11,19,13,30,336.0,185.0,1.1,18.2,343.0,371.21,292.91
2018,11,19,13,45,304.5,175.5,1.05,18.25,312.5,332.95,262.81
2018,11,19,14,0,273.0,166.0,1.0,18.3,282.0,296.18,233.44
2018,11,19,14,15,250.5,155.5,0.85,18.05,255.5,263.95,207.37
2018,11,19,14,30,228.0,145.0,0.7,17.8,229.0,233.03,182.06
2018,11,19,14,45,195.0,128.0,0.6,17.6,194.5,193.64,150.06
2018,11,19,15,0,162.0,111.0,0.5,17.4,160.0,155.95,119.32
2018,11,19,15,15,81.0,83.0,0.5,17.4,107.5,100.6,75.67
2018,11,19,15,30,0.0,55.0,0.5,17.4,55.0,53.08,38.95
2018,11,19,15,45,0.0,43.5,0.5,16.8,43.5,42.0,29.57
2018,11,19,16,0,0.0,32.0,0.5,16.2,32.0,30.9,19.98
2018,11,19,16,15,3.5,23.0,0.45,15.95,23.0,22.33,11.96
2018,11,19,16,30,7.0,14.0,0.4,15.7,14.0,13.62,0.0
2018,11,19,16,45,7.0,7.5,0.4,15.4,7.5,7.37,0.0
2018,11,19,17,0,7.0,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.45,14.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,20,6,45,44.5,4.5,0.75,6.05,5.0,0.0,0.0
2018,11,20,7,0,89.0,9.0,0.8,5.8,10.0,31.63,0.0
2018,11,20,7,15,233.0,20.5,0.85,6.3,39.5,102.81,0.0
2018,11,20,7,30,377.0,32.0,0.9,6.8,69.0,183.46,132.48
2018,11,20,7,45,464.5,40.0,0.9,7.3,109.0,242.29,190.31
2018,11,20,8,0,552.0,48.0,0.9,7.8,149.0,307.53,248.14
2018,11,20,8,15,607.0,53.5,0.9,8.4,190.5,360.39,294.51
2018,11,20,8,30,662.0,59.0,0.9,9.0,232.0,415.71,341.24
2018,11,20,8,45,698.0,63.5,0.9,9.6,271.5,458.84,376.81
2018,11,20,9,0,734.0,68.0,0.9,10.2,311.0,505.16,413.48
2018,11,20,9,15,741.5,75.5,0.8,11.0,344.0,537.64,436.97
2018,11,20,9,30,749.0,83.0,0.7,11.8,377.0,570.87,459.91
2018,11,20,9,45,744.0,91.5,0.6,12.55,403.0,592.36,473.2
2018,11,20,10,0,739.0,100.0,0.5,13.3,429.0,610.99,483.88
2018,11,20,10,15,754.0,102.0,0.5,14.1,453.0,632.75,497.92
2018,11,20,10,30,769.0,104.0,0.5,14.9,477.0,652.16,509.91
2018,11,20,10,45,756.0,109.0,0.55,15.75,486.0,653.21,508.93
2018,11,20,11,0,743.0,114.0,0.6,16.6,495.0,651.29,506.02
2018,11,20,11,15,675.0,132.5,0.8,17.3,483.5,623.4,485.7
2018,11,20,11,30,607.0,151.0,1.0,18.0,472.0,592.64,462.99
2018,11,20,11,45,600.0,151.5,1.2,18.75,470.0,582.49,455.78
2018,11,20,12,0,593.0,152.0,1.4,19.5,468.0,570.23,446.52
2018,11,20,12,15,579.5,154.0,1.45,19.75,460.0,553.29,433.46
2018,11,20,12,30,566.0,156.0,1.5,20.0,452.0,532.22,417.32
2018,11,20,12,45,571.0,150.0,1.55,20.25,442.5,515.28,404.36
2018,11,20,13,0,576.0,144.0,1.6,20.5,433.0,498.72,391.35
2018,11,20,13,15,547.5,144.5,1.6,20.55,410.5,463.31,363.82
2018,11,20,13,30,519.0,145.0,1.6,20.6,388.0,430.28,337.77
2018,11,20,13,45,467.0,146.5,1.55,20.6,355.5,386.89,303.34
2018,11,20,14,0,415.0,148.0,1.5,20.6,323.0,345.75,270.38
2018,11,20,14,15,440.5,130.0,1.3,20.35,303.0,320.3,248.96
2018,11,20,14,30,466.0,112.0,1.1,20.1,283.0,291.89,224.31
2018,11,20,14,45,487.5,97.0,0.9,19.85,259.0,262.12,197.69
2018,11,20,15,0,509.0,82.0,0.7,19.6,235.0,230.81,168.95
2018,11,20,15,15,456.0,70.5,0.7,19.6,192.5,180.84,127.24
2018,11,20,15,30,403.0,59.0,0.7,19.6,150.0,135.39,89.69
2018,11,20,15,45,350.5,52.5,0.75,18.3,119.5,99.11,61.08
2018,11,20,16,0,298.0,46.0,0.8,17.0,89.0,68.45,38.86
2018,11,20,16,15,245.5,35.0,0.85,16.45,62.0,38.73,19.35
2018,11,20,16,30,193.0,24.0,0.9,15.9,35.0,19.0,0.0
2018,11,20,16,45,96.5,12.0,0.95,15.35,17.5,11.8,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.65,10.55,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.7,10.6,2.0,2.98,0.0
2018,11,21,7,15,2.0,4.5,1.85,11.05,4.5,4.96,0.0
2018,11,21,7,30,0.0,7.0,2.0,11.5,7.0,6.74,0.0
2018,11,21,7,45,0.0,9.0,2.1,11.9,9.0,8.67,1.61
2018,11,21,8,0,0.0,11.0,2.2,12.3,11.0,10.6,3.38
2018,11,21,8,15,0.0,12.0,2.3,12.55,12.0,11.57,4.28
2018,11,21,8,30,0.0,13.0,2.4,12.8,13.0,12.53,5.15
2018,11,21,8,45,0.0,16.0,2.5,13.0,16.0,15.43,7.66
2018,11,21,9,0,0.0,19.0,2.6,13.2,19.0,18.33,10.14
2018,11,21,9,15,0.0,22.0,2.8,13.6,22.0,21.23,12.59
2018,11,21,9,30,0.0,25.0,3.0,14.0,25.0,24.13,15.01
2018,11,21,9,45,3.0,54.5,3.2,14.4,56.0,54.56,40.88
2018,11,21,10,0,6.0,84.0,3.4,14.8,87.0,85.32,66.67
2018,11,21,10,15,5.5,97.5,3.65,15.35,100.0,98.63,77.49
2018,11,21,10,30,5.0,111.0,3.9,15.9,113.0,111.95,88.23
2018,11,21,10,45,53.0,154.0,4.15,16.4,180.5,194.2,156.77
2018,11,21,11,0,101.0,197.0,4.4,16.9,248.0,281.03,227.38
2018,11,21,11,15,63.0,194.0,4.5,17.1,226.0,243.47,195.8
2018,11,21,11,30,25.0,191.0,4.6,17.3,204.0,207.34,165.49
2018,11,21,11,45,19.0,167.0,4.7,17.5,177.0,177.8,141.38
2018,11,21,12,0,13.0,143.0,4.8,17.7,150.0,148.88,117.66
2018,11,21,12,15,7.0,117.0,4.7,17.6,121.0,118.51,92.76
2018,11,21,12,30,1.0,91.0,4.6,17.5,92.0,88.74,68.2
2018,11,21,12,45,26.0,99.0,4.5,17.45,112.0,113.92,89.63
2018,11,21,13,0,51.0,107.0,4.4,17.4,132.0,135.88,108.16
2018,11,21,13,15,26.0,82.0,4.2,17.2,94.5,95.22,74.26
2018,11,21,13,30,1.0,57.0,4.0,17.0,57.0,55.61,41.06
2018,11,21,13,45,0.5,49.5,3.75,16.85,49.5,48.07,34.85
2018,11,21,14,0,0.0,42.0,3.5,16.7,42.0,40.56,28.62
2018,11,21,14,15,3.5,43.5,3.3,16.55,45.0,43.47,31.14
2018,11,21,14,30,7.0,45.0,3.1,16.4,48.0,46.09,33.37
2018,11,21,14,45,52.5,56.5,2.9,16.2,72.5,73.5,55.67
2018,11,21,15,0,98.0,68.0,2.7,16.0,97.0,95.14,72.24
2018,11,21,15,15,49.0,40.5,2.7,16.0,55.0,51.52,36.38
2018,11,21,15,30,0.0,13.0,2.7,16.0,13.0,12.53,4.98
2018,11,21,15,45,16.5,13.5,2.35,15.45,16.0,15.51,6.71
2018,11,21,16,0,33.0,14.0,2.0,14.9,19.0,16.13,6.46
2018,11,21,16,15,16.5,8.5,1.85,14.4,11.0,8.81,0.92
2018,11,21,16,30,0.0,3.0,1.7,13.9,3.0,2.89,0.0
2018,11,21,16,45,0.0,1.5,1.55,13.4,1.5,1.47,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,1.5,8.85,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,1.5,8.9,9.0,27.91,0.0
2018,11,22,7,15,237.5,19.0,1.75,9.7,37.0,99.85,0.0
2018,11,22,7,30,399.0,29.0,2.0,10.5,65.0,185.66,128.0
2018,11,22,7,45,491.5,35.0,2.25,11.3,104.5,244.18,188.7
2018,11,22,8,0,584.0,41.0,2.5,12.1,144.0,306.43,244.71
2018,11,22,8,15,640.0,45.0,2.65,12.55,185.0,359.2,292.13
2018,11,22,8,30,696.0,49.0,2.8,13.0,226.0,414.28,340.06
2018,11,22,8,45,732.5,52.0,2.95,13.4,265.5,459.74,379.04
2018,11,22,9,0,769.0,55.0,3.1,13.8,305.0,505.32,416.96
2018,11,22,9,15,611.0,84.5,3.2,14.15,297.0,469.84,388.17
2018,11,22,9,30,453.0,114.0,3.3,14.5,289.0,417.45,345.08
2018,11,22,9,45,483.0,124.0,3.4,14.85,323.5,456.32,376.24
2018,11,22,10,0,513.0,134.0,3.5,15.2,358.0,494.6,406.02
2018,11,22,10,15,479.0,148.0,3.6,15.55,366.5,494.0,404.18
2018,11,22,10,30,445.0,162.0,3.7,15.9,375.0,490.64,400.24
2018,11,22,10,45,588.5,134.5,3.75,16.25,426.5,563.11,458.24
2018,11,22,11,0,732.0,107.0,3.8,16.6,478.0,631.88,511.97
2018,11,22,11,15,733.5,108.5,3.9,16.75,486.0,633.35,512.3
2018,11,22,11,30,735.0,110.0,4.0,16.9,494.0,632.12,510.91
2018,11,22,11,45,697.5,118.5,4.1,17.1,484.0,609.68,492.68
2018,11,22,12,0,660.0,127.0,4.2,17.3,474.0,585.18,472.85
2018,11,22,12,15,516.0,157.5,4.3,17.35,427.0,510.58,413.09
2018,11,22,12,30,372.0,188.0,4.4,17.4,380.0,435.57,352.38
2018,11,22,12,45,380.5,187.5,4.55,17.45,380.0,431.01,348.91
2018,11,22,13,0,389.0,187.0,4.7,17.5,380.0,424.8,343.74
2018,11,22,13,15,310.0,190.5,4.8,17.35,340.5,372.49,301.28
2018,11,22,13,30,231.0,194.0,4.9,17.2,301.0,323.73,261.52
2018,11,22,13,45,153.0,168.5,5.0,17.05,237.5,246.42,198.77
2018,11,22,14,0,75.0,143.0,5.1,16.9,174.0,175.75,140.85
2018,11,22,14,15,44.0,116.0,5.1,16.6,134.0,132.47,105.27
2018,11,22,14,30,13.0,89.0,5.1,16.3,94.0,91.07,71.08
2018,11,22,14,45,72.5,96.5,5.1,16.0,118.5,119.67,94.03
2018,11,22,15,0,132.0,104.0,5.1,15.7,143.0,139.98,108.93
2018,11,22,15,15,167.5,92.5,5.1,15.7,134.5,130.74,98.82
2018,11,22,15,30,203.0,81.0,5.1,15.7,126.0,116.77,84.27
2018,11,22,15,45,164.0,65.5,4.6,14.8,97.0,84.97,58.46
2018,11,22,16,0,125.0,50.0,4.1,13.9,68.0,57.15,36.84
2018,11,22,16,15,84.5,34.0,3.9,13.55,44.0,32.98,18.37
2018,11,22,16,30,44.0,18.0,3.7,13.2,20.0,15.25,0.0
2018,11,22,16,45,22.0,9.0,3.55,12.8,10.0,8.85,0.0
2018,11,22,17,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,12.0,1.0,0.98,0.0
2018,11,23,7,15,0.0,3.0,1.6,12.25,3.0,2.89,0.0
2018,11,23,7,30,0.0,5.0,1.8,12.5,5.0,4.82,0.0
2018,11,23,7,45,0.0,7.5,1.95,12.7,7.5,7.23,0.35
2018,11,23,8,0,0.0,10.0,2.1,12.9,10.0,9.64,2.52
2018,11,23,8,15,0.0,13.5,2.25,13.1,13.5,13.01,5.49
2018,11,23,8,30,0.0,17.0,2.4,13.3,17.0,16.39,8.44
2018,11,23,8,45,0.0,20.0,2.55,13.5,20.0,19.29,10.95
2018,11,23,9,0,0.0,23.0,2.7,13.7,23.0,22.19,13.43
2018,11,23,9,15,0.0,41.0,2.9,13.95,41.0,39.59,28.27
2018,11,23,9,30,0.0,59.0,3.1,14.2,59.0,57.01,42.99
2018,11,23,9,45,0.5,68.0,3.3,14.45,68.0,66.05,50.51
2018,11,23,10,0,1.0,77.0,3.5,14.7,77.0,75.1,57.99
2018,11,23,10,15,2.0,95.0,3.7,14.95,95.5,93.8,73.51
2018,11,23,10,30,3.0,113.0,3.9,15.2,114.0,112.7,89.07
2018,11,23,10,45,2.0,96.5,4.1,15.5,97.5,95.12,74.24
2018,11,23,11,0,1.0,80.0,4.3,15.8,81.0,78.05,59.89
2018,11,23,11,15,1.0,97.0,4.45,15.85,98.0,94.83,73.78
2018,11,23,11,30,1.0,114.0,4.6,15.9,115.0,111.84,87.79
2018,11,23,11,45,0.5,83.5,4.7,16.0,84.0,81.1,62.26
2018,11,23,12,0,0.0,53.0,4.8,16.1,53.0,51.22,37.35
2018,11,23,12,15,9.5,94.0,4.75,16.0,99.0,97.21,75.93
2018,11,23,12,30,19.0,135.0,4.7,15.9,145.0,147.08,117.32
2018,11,23,12,45,14.5,134.0,4.6,15.85,141.5,139.73,111.16
2018,11,23,13,0,10.0,133.0,4.5,15.8,138.0,135.7,107.83
2018,11,23,13,15,5.0,102.0,4.55,15.85,104.5,101.77,79.75
2018,11,23,13,30,0.0,71.0,4.6,15.9,71.0,68.64,52.17
2018,11,23,13,45,0.5,64.0,4.6,15.9,64.0,62.1,46.79
2018,11,23,14,0,1.0,57.0,4.6,15.9,57.0,55.53,41.34
2018,11,23,14,15,15.0,63.0,4.55,15.8,68.0,67.79,51.7
2018,11,23,14,30,29.0,69.0,4.5,15.7,79.0,78.24,60.34
2018,11,23,14,45,14.5,53.5,4.45,15.65,58.5,56.93,42.46
2018,11,23,15,0,0.0,38.0,4.4,15.6,38.0,36.69,25.6
2018,11,23,15,15,1.5,39.0,4.4,15.6,39.5,38.01,26.63
2018,11,23,15,30,3.0,40.0,4.4,15.6,41.0,39.19,27.41
2018,11,23,15,45,3.0,32.0,4.25,15.3,32.5,31.3,20.54
2018,11,23,16,0,3.0,24.0,4.1,15.0,24.0,23.42,13.61
2018,11,23,16,15,2.5,15.5,4.05,14.85,15.5,15.03,5.94
2018,11,23,16,30,2.0,7.0,4.0,14.7,7.0,6.75,0.0
2018,11,23,16,45,1.0,3.5,3.95,14.6,3.5,3.44,0.0
2018,11,23,17,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,24,6,45,33.5,3.0,2.05,11.8,3.0,0.0,0.0
2018,11,24,7,0,67.0,6.0,2.1,11.8,6.0,22.37,0.0
2018,11,24,7,15,230.0,16.0,2.35,12.3,32.5,82.03,0.0
2018,11,24,7,30,393.0,26.0,2.6,12.8,59.0,177.52,115.13
2018,11,24,7,45,487.5,32.0,2.85,13.25,97.5,232.91,177.37
2018,11,24,8,0,582.0,38.0,3.1,13.7,136.0,298.85,236.7
2018,11,24,8,15,638.5,41.5,3.1,13.95,176.5,350.71,283.56
2018,11,24,8,30,695.0,45.0,3.1,14.2,217.0,404.98,331.02
2018,11,24,8,45,732.0,47.5,3.1,14.45,255.5,449.79,369.59
2018,11,24,9,0,769.0,50.0,3.1,14.7,294.0,494.8,407.09
2018,11,24,9,15,775.5,55.0,3.05,15.1,325.5,524.93,431.28
2018,11,24,9,30,782.0,60.0,3.0,15.5,357.0,552.9,452.99
2018,11,24,9,45,657.0,91.0,2.95,15.85,354.0,528.74,432.11
2018,11,24,10,0,532.0,122.0,2.9,16.2,351.0,490.3,400.01
2018,11,24,10,15,642.0,105.0,2.9,16.55,396.5,554.04,450.37
2018,11,24,10,30,752.0,88.0,2.9,16.9,442.0,611.78,494.78
2018,11,24,10,45,780.0,85.0,2.85,17.3,464.0,631.89,508.71
2018,11,24,11,0,808.0,82.0,2.8,17.7,486.0,649.43,520.74
2018,11,24,11,15,761.0,95.0,2.7,17.9,481.5,631.15,505.01
2018,11,24,11,30,714.0,108.0,2.6,18.1,477.0,612.15,488.9
2018,11,24,11,45,661.0,120.5,2.55,18.3,463.0,584.22,466.31
2018,11,24,12,0,608.0,133.0,2.5,18.5,449.0,554.46,442.32
2018,11,24,12,15,641.5,127.0,2.45,18.55,457.5,559.49,445.98
2018,11,24,12,30,675.0,121.0,2.4,18.6,466.0,561.24,446.76
2018,11,24,12,45,665.0,120.5,2.35,18.65,453.5,539.02,428.93
2018,11,24,13,0,655.0,120.0,2.3,18.7,441.0,515.04,409.7
2018,11,24,13,15,658.0,115.0,2.3,18.65,426.5,491.95,391.31
2018,11,24,13,30,661.0,110.0,2.3,18.6,412.0,466.72,370.82
2018,11,24,13,45,669.5,101.0,2.25,18.55,392.0,437.94,347.01
2018,11,24,14,0,678.0,92.0,2.2,18.5,372.0,406.79,320.67
2018,11,24,14,15,644.0,88.5,2.15,18.3,337.5,361.45,282.88
2018,11,24,14,30,610.0,85.0,2.1,18.1,303.0,317.27,245.37
2018,11,24,14,45,592.5,78.0,2.05,17.85,271.0,276.49,209.69
2018,11,24,15,0,575.0,71.0,2.0,17.6,239.0,236.1,173.69
2018,11,24,15,15,568.5,61.5,2.0,17.6,207.0,196.45,137.5
2018,11,24,15,30,562.0,52.0,2.0,17.6,175.0,156.58,101.41
2018,11,24,15,45,517.5,45.0,1.5,16.35,139.0,113.93,66.48
2018,11,24,16,0,473.0,38.0,1.0,15.1,103.0,75.25,37.98
2018,11,24,16,15,357.0,29.5,1.0,14.4,68.5,37.03,15.78
2018,11,24,16,30,241.0,21.0,1.0,13.7,34.0,17.24,0.0
2018,11,24,16,45,120.5,10.5,1.0,13.0,17.0,10.32,0.0
2018,11,24,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,1.05,8.1,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,1.1,8.0,6.0,5.9,0.0
2018,11,25,7,15,217.5,16.5,1.2,8.55,32.0,78.33,0.0
2018,11,25,7,30,376.0,27.0,1.3,9.1,58.0,170.87,108.17
2018,11,25,7,45,475.5,33.5,1.35,9.7,96.5,232.35,177.72
2018,11,25,8,0,575.0,40.0,1.4,10.3,135.0,296.32,235.39
2018,11,25,8,15,627.0,44.5,1.5,10.85,175.0,347.05,281.07
2018,11,25,8,30,679.0,49.0,1.6,11.4,215.0,399.83,326.98
2018,11,25,8,45,687.0,56.5,1.65,11.95,249.0,434.8,357.1
2018,11,25,9,0,695.0,64.0,1.7,12.5,283.0,468.22,384.78
2018,11,25,9,15,757.5,62.0,1.8,13.05,325.5,520.61,426.83
2018,11,25,9,30,820.0,60.0,1.9,13.6,368.0,573.57,468.13
2018,11,25,9,45,836.0,62.0,2.0,14.15,398.0,602.39,489.84
2018,11,25,10,0,852.0,64.0,2.1,14.7,428.0,625.03,506.69
2018,11,25,10,15,863.0,65.0,2.15,15.1,451.5,644.76,520.94
2018,11,25,10,30,874.0,66.0,2.2,15.5,475.0,661.78,532.56
2018,11,25,10,45,881.0,67.0,2.2,15.9,492.0,673.24,539.56
2018,11,25,11,0,888.0,68.0,2.2,16.3,509.0,681.64,544.38
2018,11,25,11,15,891.5,69.0,2.2,16.7,519.0,684.53,545.24
2018,11,25,11,30,895.0,70.0,2.2,17.1,529.0,684.23,543.91
2018,11,25,11,45,896.0,70.0,2.2,17.45,531.5,677.9,538.4
2018,11,25,12,0,897.0,70.0,2.2,17.8,534.0,668.4,530.48
2018,11,25,12,15,897.0,69.0,2.2,17.95,529.0,654.0,518.99
2018,11,25,12,30,897.0,68.0,2.2,18.1,524.0,636.55,505.11
2018,11,25,12,45,894.5,66.0,2.15,18.25,511.5,613.5,486.64
2018,11,25,13,0,892.0,64.0,2.1,18.4,499.0,587.67,465.84
2018,11,25,13,15,872.0,65.5,2.0,18.45,477.0,553.37,438.14
2018,11,25,13,30,852.0,67.0,1.9,18.5,455.0,517.52,408.85
2018,11,25,13,45,851.0,63.0,1.85,18.5,431.5,483.79,380.95
2018,11,25,14,0,850.0,59.0,1.8,18.5,408.0,447.81,350.5
2018,11,25,14,15,832.5,56.5,1.75,18.35,376.0,404.51,313.8
2018,11,25,14,30,815.0,54.0,1.7,18.2,344.0,360.57,275.65
2018,11,25,14,45,788.5,51.5,1.65,18.05,307.0,313.27,234.08
2018,11,25,15,0,762.0,49.0,1.6,17.9,270.0,266.47,192.2
2018,11,25,15,15,607.0,55.0,1.6,17.9,214.5,198.5,137.32
2018,11,25,15,30,452.0,61.0,1.6,17.9,159.0,144.6,95.76
2018,11,25,15,45,305.0,55.0,1.15,16.75,114.5,93.85,58.97
2018,11,25,16,0,158.0,49.0,0.7,15.6,70.0,58.76,36.53
2018,11,25,16,15,132.0,33.5,0.7,15.4,46.5,33.85,17.62
2018,11,25,16,30,106.0,18.0,0.7,15.2,23.0,14.09,0.0
2018,11,25,16,45,53.0,9.0,0.7,14.95,11.5,8.85,0.0
2018,11,25,17,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,1.15,6.15,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,1.1,6.2,4.0,0.0,0.0
2018,11,26,7,15,44.0,16.0,1.25,7.0,18.5,28.18,0.0
2018,11,26,7,30,62.0,28.0,1.4,7.8,33.0,56.52,32.16
2018,11,26,7,45,96.0,44.0,1.5,8.6,57.0,96.42,73.11
2018,11,26,8,0,130.0,60.0,1.6,9.4,81.0,131.8,104.94
2018,11,26,8,15,145.5,75.5,1.55,9.9,105.5,160.53,130.73
2018,11,26,8,30,161.0,91.0,1.5,10.4,130.0,190.03,156.56
2018,11,26,8,45,126.5,107.5,1.5,10.9,141.5,188.69,155.82
2018,11,26,9,0,92.0,124.0,1.5,11.4,153.0,191.29,157.72
2018,11,26,9,15,138.0,136.5,1.55,12.05,185.5,232.96,192.56
2018,11,26,9,30,184.0,149.0,1.6,12.7,218.0,276.63,228.33
2018,11,26,9,45,280.5,152.5,1.6,13.35,267.0,350.16,288.05
2018,11,26,10,0,377.0,156.0,1.6,14.0,316.0,427.19,348.73
2018,11,26,10,15,429.5,155.0,1.6,14.5,347.0,464.57,377.19
2018,11,26,10,30,482.0,154.0,1.6,15.0,378.0,501.71,405.21
2018,11,26,10,45,416.5,174.5,1.55,15.45,373.0,482.79,388.06
2018,11,26,11,0,351.0,195.0,1.5,15.9,368.0,454.0,363.9
2018,11,26,11,15,305.0,207.5,1.5,16.25,360.0,435.62,348.35
2018,11,26,11,30,259.0,220.0,1.5,16.6,352.0,416.14,331.87
2018,11,26,11,45,210.5,224.5,1.5,16.9,332.0,378.84,301.95
2018,11,26,12,0,162.0,229.0,1.5,17.2,312.0,348.67,277.4
2018,11,26,12,15,243.0,212.0,1.5,17.5,335.5,384.4,306.24
2018,11,26,12,30,324.0,195.0,1.5,17.8,359.0,410.62,326.94
2018,11,26,12,45,394.0,180.0,1.55,18.1,374.5,434.07,344.99
2018,11,26,13,0,464.0,165.0,1.6,18.4,390.0,447.45,355.05
2018,11,26,13,15,346.0,177.0,1.55,18.3,341.0,376.2,298.71
2018,11,26,13,30,228.0,189.0,1.5,18.2,292.0,315.82,250.71
2018,11,26,13,45,356.0,157.5,1.45,18.05,308.0,336.25,267.03
2018,11,26,14,0,484.0,126.0,1.4,17.9,324.0,350.83,276.91
2018,11,26,14,15,542.0,106.5,1.25,17.4,311.5,336.31,263.14
2018,11,26,14,30,600.0,87.0,1.1,16.9,299.0,314.25,242.39
2018,11,26,14,45,469.0,92.5,0.95,16.35,247.0,248.17,189.05
2018,11,26,15,0,338.0,98.0,0.8,15.8,195.0,194.08,146.08
2018,11,26,15,15,317.0,85.5,0.8,15.8,166.0,159.35,116.09
2018,11,26,15,30,296.0,73.0,0.8,15.8,137.0,126.23,87.55
2018,11,26,15,45,259.0,59.5,0.8,15.0,106.5,91.77,59.61
2018,11,26,16,0,222.0,46.0,0.8,14.2,76.0,60.87,36.0
2018,11,26,16,15,167.0,32.5,0.85,13.9,50.5,33.09,16.37
2018,11,26,16,30,112.0,19.0,0.9,13.6,25.0,14.95,0.0
2018,11,26,16,45,56.0,9.5,0.9,13.3,12.5,9.34,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,7.75,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,7.9,3.0,0.0,0.0
2018,11,27,7,15,9.5,8.5,1.05,8.25,8.5,11.02,0.0
2018,11,27,7,30,0.0,14.0,1.0,8.6,14.0,13.5,3.16
2018,11,27,7,45,0.0,21.5,0.95,9.0,21.5,20.75,11.62
2018,11,27,8,0,0.0,29.0,0.9,9.4,29.0,27.99,18.29
2018,11,27,8,15,0.0,34.0,1.0,9.9,34.0,32.82,22.69
2018,11,27,8,30,0.0,39.0,1.1,10.4,39.0,37.66,26.98
2018,11,27,8,45,19.5,62.5,1.2,10.95,68.5,73.55,58.06
2018,11,27,9,0,39.0,86.0,1.3,11.5,98.0,110.35,89.55
2018,11,27,9,15,24.0,97.5,1.4,11.85,105.0,114.76,92.86
2018,11,27,9,30,9.0,109.0,1.5,12.2,112.0,113.87,91.61
2018,11,27,9,45,6.0,95.5,1.55,12.55,97.5,97.32,77.42
2018,11,27,10,0,3.0,82.0,1.6,12.9,83.0,81.4,63.77
2018,11,27,10,15,1.5,86.5,1.7,13.1,87.0,84.9,66.55
2018,11,27,10,30,0.0,91.0,1.8,13.3,91.0,88.37,69.27
2018,11,27,10,45,0.0,77.5,1.9,13.55,77.5,74.95,57.87
2018,11,27,11,0,0.0,64.0,2.0,13.8,64.0,61.87,46.79
2018,11,27,11,15,14.0,120.5,2.1,13.9,127.5,127.34,101.76
2018,11,27,11,30,28.0,177.0,2.2,14.0,191.0,200.31,161.66
2018,11,27,11,45,23.5,181.5,2.3,14.05,193.5,195.97,157.74
2018,11,27,12,0,19.0,186.0,2.4,14.1,196.0,197.16,158.56
2018,11,27,12,15,13.0,143.5,2.5,14.25,150.5,149.11,119.18
2018,11,27,12,30,7.0,101.0,2.6,14.4,105.0,102.38,80.54
2018,11,27,12,45,6.5,78.0,2.7,14.5,81.5,79.32,61.38
2018,11,27,13,0,6.0,55.0,2.8,14.6,58.0,56.6,42.35
2018,11,27,13,15,3.0,47.5,2.8,14.7,49.0,47.53,34.7
2018,11,27,13,30,0.0,40.0,2.8,14.8,40.0,38.63,27.17
2018,11,27,13,45,2.5,54.5,2.8,14.85,55.5,53.87,40.11
2018,11,27,14,0,5.0,69.0,2.8,14.9,71.0,68.94,52.86
2018,11,27,14,15,39.5,98.0,2.45,14.65,112.0,112.5,89.35
2018,11,27,14,30,74.0,127.0,2.1,14.4,153.0,152.31,121.87
2018,11,27,14,45,50.0,107.0,1.7,14.2,123.5,121.06,95.83
2018,11,27,15,0,26.0,87.0,1.3,14.0,94.0,92.09,71.91
2018,11,27,15,15,13.0,65.5,1.3,14.0,69.0,66.28,50.36
2018,11,27,15,30,0.0,44.0,1.3,14.0,44.0,42.5,30.52
2018,11,27,15,45,0.0,32.0,1.05,13.45,32.0,30.89,20.5
2018,11,27,16,0,0.0,20.0,0.8,12.9,20.0,19.29,10.43
2018,11,27,16,15,8.5,13.5,0.8,12.7,14.0,13.39,4.4
2018,11,27,16,30,17.0,7.0,0.8,12.5,8.0,6.12,0.0
2018,11,27,16,45,8.5,3.5,0.75,12.3,4.0,3.44,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
