Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,0.5,0.55,11.75,0.5,0.0,0.0
2018,11,28,7,0,8.0,1.0,0.6,11.7,1.0,0.0,0.0
2018,11,28,7,15,19.0,12.5,0.65,12.0,13.5,17.56,0.0
2018,11,28,7,30,30.0,24.0,0.7,12.3,26.0,39.84,17.84
2018,11,28,7,45,55.5,39.5,0.8,12.6,47.0,69.71,50.34
2018,11,28,8,0,81.0,55.0,0.9,12.9,68.0,99.15,76.62
2018,11,28,8,15,105.0,69.5,0.95,13.3,91.0,128.23,102.09
2018,11,28,8,30,129.0,84.0,1.0,13.7,114.0,158.83,128.51
2018,11,28,8,45,124.5,97.0,1.1,14.05,130.5,174.29,141.93
2018,11,28,9,0,120.0,110.0,1.2,14.4,147.0,189.17,154.45
2018,11,28,9,15,113.5,128.5,1.15,14.65,166.5,208.98,170.49
2018,11,28,9,30,107.0,147.0,1.1,14.9,186.0,227.98,185.44
2018,11,28,9,45,142.5,148.5,1.05,15.2,205.0,251.84,204.92
2018,11,28,10,0,178.0,150.0,1.0,15.5,224.0,276.96,225.13
2018,11,28,10,15,144.0,167.5,1.0,15.85,229.5,276.32,223.19
2018,11,28,10,30,110.0,185.0,1.0,16.2,235.0,274.21,220.14
2018,11,28,10,45,119.0,180.5,1.0,16.5,236.5,274.48,220.21
2018,11,28,11,0,128.0,176.0,1.0,16.8,238.0,274.71,220.24
2018,11,28,11,15,104.0,179.0,1.05,17.05,230.0,260.99,208.6
2018,11,28,11,30,80.0,182.0,1.1,17.3,222.0,240.4,191.63
2018,11,28,11,45,218.5,174.0,1.15,17.6,285.0,334.58,268.1
2018,11,28,12,0,357.0,166.0,1.2,17.9,348.0,419.31,334.37
2018,11,28,12,15,408.0,164.0,1.4,18.0,370.0,443.04,352.75
2018,11,28,12,30,459.0,162.0,1.6,18.1,392.0,463.76,369.04
2018,11,28,12,45,347.5,173.5,1.8,18.2,345.0,392.61,313.26
2018,11,28,13,0,236.0,185.0,2.0,18.3,298.0,331.51,264.66
2018,11,28,13,15,242.5,181.0,2.2,18.2,293.5,323.12,258.45
2018,11,28,13,30,249.0,177.0,2.4,18.1,289.0,313.66,250.92
2018,11,28,13,45,338.0,151.0,2.55,18.0,293.5,320.06,256.04
2018,11,28,14,0,427.0,125.0,2.7,17.9,298.0,323.32,257.55
2018,11,28,14,15,580.5,97.0,2.7,17.65,312.0,341.34,269.0
2018,11,28,14,30,734.0,69.0,2.7,17.4,326.0,344.11,266.07
2018,11,28,14,45,539.0,58.5,2.7,17.15,236.0,237.1,179.84
2018,11,28,15,0,344.0,48.0,2.7,16.9,146.0,146.45,107.48
2018,11,28,15,15,172.0,31.0,2.7,16.9,80.0,71.38,48.5
2018,11,28,15,30,0.0,14.0,2.7,16.9,14.0,13.5,5.73
2018,11,28,15,45,0.0,11.0,2.5,16.1,11.0,10.6,3.24
2018,11,28,16,0,0.0,8.0,2.3,15.3,8.0,7.71,0.7
2018,11,28,16,15,7.0,6.0,2.45,15.0,6.5,6.06,0.0
2018,11,28,16,30,14.0,4.0,2.6,14.7,5.0,3.53,0.0
2018,11,28,16,45,7.0,2.0,2.75,14.45,2.5,1.97,0.0
2018,11,28,17,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.7,12.45,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.5,4.0,3.85,0.0
2018,11,29,7,45,0.0,7.5,6.05,12.6,7.5,7.23,0.2
2018,11,29,8,0,0.0,11.0,6.2,12.7,11.0,10.6,3.26
2018,11,29,8,15,0.0,10.5,6.3,12.75,10.5,10.12,2.97
2018,11,29,8,30,0.0,10.0,6.4,12.8,10.0,9.64,2.61
2018,11,29,8,45,2.5,20.0,6.5,12.9,21.0,20.56,12.06
2018,11,29,9,0,5.0,30.0,6.6,13.0,32.0,31.65,21.64
2018,11,29,9,15,3.5,29.5,6.5,13.05,31.0,30.45,20.6
2018,11,29,9,30,2.0,29.0,6.4,13.1,30.0,29.17,19.45
2018,11,29,9,45,64.5,65.5,6.35,13.15,92.5,109.31,89.14
2018,11,29,10,0,127.0,102.0,6.3,13.2,155.0,189.81,158.1
2018,11,29,10,15,63.5,82.0,6.2,13.15,108.5,128.09,104.74
2018,11,29,10,30,0.0,62.0,6.1,13.1,62.0,59.93,45.39
2018,11,29,10,45,0.0,45.0,5.95,13.1,45.0,43.47,31.4
2018,11,29,11,0,0.0,28.0,5.8,13.1,28.0,27.04,17.4
2018,11,29,11,15,6.0,54.5,5.8,13.15,57.5,56.67,42.7
2018,11,29,11,30,12.0,81.0,5.8,13.2,87.0,88.4,69.59
2018,11,29,11,45,66.5,146.5,5.75,13.3,180.0,192.13,157.43
2018,11,29,12,0,121.0,212.0,5.7,13.4,273.0,302.96,249.0
2018,11,29,12,15,177.5,208.0,5.65,13.55,297.0,331.54,272.94
2018,11,29,12,30,234.0,204.0,5.6,13.7,321.0,363.56,299.4
2018,11,29,12,45,165.0,202.5,5.55,13.85,284.0,309.4,253.92
2018,11,29,13,0,96.0,201.0,5.5,14.0,247.0,258.84,211.41
2018,11,29,13,15,197.5,189.0,5.4,14.05,278.5,302.44,248.19
2018,11,29,13,30,299.0,177.0,5.3,14.1,310.0,339.14,278.16
2018,11,29,13,45,340.5,160.5,5.2,14.2,304.0,330.81,270.49
2018,11,29,14,0,382.0,144.0,5.1,14.3,298.0,322.26,262.09
2018,11,29,14,15,339.0,124.5,4.75,14.15,253.0,268.71,216.93
2018,11,29,14,30,296.0,105.0,4.4,14.0,208.0,217.91,173.85
2018,11,29,14,45,284.0,101.5,4.05,13.8,191.5,194.33,152.61
2018,11,29,15,0,272.0,98.0,3.7,13.6,175.0,173.67,133.61
2018,11,29,15,15,310.5,79.0,3.7,13.6,154.5,151.05,111.16
2018,11,29,15,30,349.0,60.0,3.7,13.6,134.0,123.04,83.82
2018,11,29,15,45,369.0,50.0,2.9,12.95,112.5,97.85,60.46
2018,11,29,16,0,389.0,40.0,2.1,12.3,91.0,69.46,36.92
2018,11,29,16,15,275.0,29.5,2.1,11.9,59.0,34.13,14.94
2018,11,29,16,30,161.0,19.0,2.1,11.5,27.0,15.51,0.0
2018,11,29,16,45,80.5,9.5,2.05,11.1,13.5,9.34,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,1.3,5.8,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,11,30,7,15,32.0,12.0,1.45,6.6,13.0,20.52,0.0
2018,11,30,7,30,39.0,21.0,1.6,7.4,24.0,38.17,12.79
2018,11,30,7,45,45.5,37.5,1.8,8.25,43.0,63.72,45.85
2018,11,30,8,0,52.0,54.0,2.0,9.1,62.0,86.52,67.15
2018,11,30,8,15,78.0,70.5,2.15,9.55,86.5,117.86,94.83
2018,11,30,8,30,104.0,87.0,2.3,10.0,111.0,150.78,123.67
2018,11,30,8,45,132.5,102.5,2.5,10.5,138.5,185.11,153.39
2018,11,30,9,0,161.0,118.0,2.7,11.0,166.0,220.88,183.89
2018,11,30,9,15,232.5,127.0,2.7,11.4,206.0,281.34,234.82
2018,11,30,9,30,304.0,136.0,2.7,11.8,246.0,337.95,281.73
2018,11,30,9,45,371.5,137.0,2.7,12.25,282.5,393.23,326.65
2018,11,30,10,0,439.0,138.0,2.7,12.7,319.0,442.29,365.92
2018,11,30,10,15,589.5,115.5,2.7,13.05,373.5,522.27,430.26
2018,11,30,10,30,740.0,93.0,2.7,13.4,428.0,600.88,491.91
2018,11,30,10,45,751.5,93.5,2.7,13.8,445.0,613.65,500.3
2018,11,30,11,0,763.0,94.0,2.7,14.2,462.0,621.7,505.48
2018,11,30,11,15,730.0,104.0,2.7,14.4,462.0,612.57,497.12
2018,11,30,11,30,697.0,114.0,2.7,14.6,462.0,598.47,485.13
2018,11,30,11,45,735.0,107.0,2.7,14.8,476.0,609.75,493.51
2018,11,30,12,0,773.0,100.0,2.7,15.0,490.0,616.02,497.81
2018,11,30,12,15,829.5,86.0,2.7,15.1,501.0,624.91,504.41
2018,11,30,12,30,886.0,72.0,2.7,15.2,512.0,626.45,505.26
2018,11,30,12,45,885.5,69.5,2.7,15.25,500.5,604.7,487.67
2018,11,30,13,0,885.0,67.0,2.7,15.3,489.0,580.13,467.74
2018,11,30,13,15,875.5,66.0,2.65,15.3,469.5,549.57,442.66
2018,11,30,13,30,866.0,65.0,2.6,15.3,450.0,516.89,415.45
2018,11,30,13,45,852.5,63.5,2.55,15.3,424.0,479.83,384.23
2018,11,30,14,0,839.0,62.0,2.5,15.3,398.0,442.17,351.77
2018,11,30,14,15,819.0,60.0,2.4,15.15,366.5,399.01,314.34
2018,11,30,14,30,799.0,58.0,2.3,15.0,335.0,355.43,275.7
2018,11,30,14,45,769.5,55.5,2.15,14.8,298.5,308.11,233.4
2018,11,30,15,0,740.0,53.0,2.0,14.6,262.0,261.78,191.34
2018,11,30,15,15,696.0,49.0,2.0,14.6,222.0,211.87,146.74
2018,11,30,15,30,652.0,45.0,2.0,14.6,182.0,165.02,105.48
2018,11,30,15,45,580.5,40.5,1.5,13.2,142.0,117.42,67.28
2018,11,30,16,0,509.0,36.0,1.0,11.8,102.0,75.36,37.21
2018,11,30,16,15,379.0,28.0,1.05,11.2,66.5,35.83,14.25
2018,11,30,16,30,249.0,20.0,1.1,10.6,31.0,16.64,0.0
2018,11,30,16,45,124.5,10.0,1.15,10.0,15.5,9.83,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,6,45,5.5,1.0,2.9,9.45,1.0,0.0,0.0
2018,12,1,7,0,11.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,12,1,7,15,18.5,5.0,2.85,9.75,6.0,9.91,0.0
2018,12,1,7,30,26.0,8.0,3.0,10.1,10.0,19.05,1.96
2018,12,1,7,45,81.5,17.0,3.15,10.5,28.0,58.59,40.54
2018,12,1,8,0,137.0,26.0,3.3,10.9,46.0,94.71,72.86
2018,12,1,8,15,77.0,24.0,3.2,11.1,36.0,63.24,48.27
2018,12,1,8,30,17.0,22.0,3.1,11.3,26.0,29.39,19.77
2018,12,1,8,45,16.0,34.0,3.05,11.5,38.0,41.14,30.06
2018,12,1,9,0,15.0,46.0,3.0,11.7,50.0,53.35,40.62
2018,12,1,9,15,7.5,55.5,3.25,11.95,57.5,57.83,44.32
2018,12,1,9,30,0.0,65.0,3.5,12.2,65.0,62.83,48.35
2018,12,1,9,45,31.5,104.5,3.75,12.4,117.5,126.46,102.88
2018,12,1,10,0,63.0,144.0,4.0,12.6,170.0,190.23,156.6
2018,12,1,10,15,277.5,138.0,4.15,12.7,262.0,334.69,279.73
2018,12,1,10,30,492.0,132.0,4.3,12.8,354.0,478.06,398.08
2018,12,1,10,45,511.0,123.0,4.45,12.95,361.0,482.96,401.86
2018,12,1,11,0,530.0,114.0,4.6,13.1,368.0,490.66,408.26
2018,12,1,11,15,523.5,126.5,4.7,13.2,382.0,499.21,414.41
2018,12,1,11,30,517.0,139.0,4.8,13.3,396.0,502.22,416.17
2018,12,1,11,45,682.5,111.5,4.9,13.45,453.0,579.19,478.99
2018,12,1,12,0,848.0,84.0,5.0,13.6,510.0,645.51,532.14
2018,12,1,12,15,592.5,123.0,4.95,13.65,419.5,516.33,426.41
2018,12,1,12,30,337.0,162.0,4.9,13.7,329.0,380.74,314.3
2018,12,1,12,45,243.0,181.5,4.9,13.8,300.5,338.07,278.1
2018,12,1,13,0,149.0,201.0,4.9,13.9,272.0,293.56,240.21
2018,12,1,13,15,125.0,180.0,4.8,13.85,238.0,253.4,207.19
2018,12,1,13,30,101.0,159.0,4.7,13.8,204.0,214.6,175.07
2018,12,1,13,45,153.5,148.5,4.65,13.8,212.0,224.83,183.62
2018,12,1,14,0,206.0,138.0,4.6,13.8,220.0,234.14,190.7
2018,12,1,14,15,408.5,106.5,4.5,13.65,253.0,278.16,224.67
2018,12,1,14,30,611.0,75.0,4.4,13.5,286.0,303.75,240.45
2018,12,1,14,45,642.5,68.5,4.3,13.3,269.0,279.83,216.04
2018,12,1,15,0,674.0,62.0,4.2,13.1,252.0,251.89,187.39
2018,12,1,15,15,631.5,57.5,4.2,13.1,214.0,204.78,144.69
2018,12,1,15,30,589.0,53.0,4.2,13.1,176.0,160.67,105.42
2018,12,1,15,45,513.5,46.5,3.5,12.2,136.5,113.55,67.38
2018,12,1,16,0,438.0,40.0,2.8,11.3,97.0,73.48,38.47
2018,12,1,16,15,313.5,30.5,2.65,10.7,63.5,36.4,15.79
2018,12,1,16,30,189.0,21.0,2.5,10.1,30.0,17.77,0.0
2018,12,1,16,45,94.5,10.5,2.3,9.5,15.0,10.32,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.5,4.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.5,4.1,2.0,0.0,0.0
2018,12,2,7,15,179.5,13.5,0.5,4.3,23.0,61.33,0.0
2018,12,2,7,30,334.0,24.0,0.5,4.5,44.0,141.58,37.48
2018,12,2,7,45,445.0,31.0,0.55,4.7,81.0,209.89,155.39
2018,12,2,8,0,556.0,38.0,0.6,4.9,118.0,275.06,217.58
2018,12,2,8,15,622.5,42.5,0.55,5.35,159.0,330.6,267.59
2018,12,2,8,30,689.0,47.0,0.5,5.8,200.0,389.14,318.14
2018,12,2,8,45,731.5,49.5,0.4,6.25,239.5,435.99,357.29
2018,12,2,9,0,774.0,52.0,0.3,6.7,279.0,483.35,395.07
2018,12,2,9,15,799.0,55.0,0.35,7.35,314.5,521.63,425.42
2018,12,2,9,30,824.0,58.0,0.4,8.0,350.0,558.7,453.93
2018,12,2,9,45,840.0,60.5,0.45,8.6,380.5,588.21,476.01
2018,12,2,10,0,856.0,63.0,0.5,9.2,411.0,611.67,493.21
2018,12,2,10,15,869.5,63.5,0.65,9.65,435.5,632.63,509.7
2018,12,2,10,30,883.0,64.0,0.8,10.1,460.0,650.98,523.98
2018,12,2,10,45,879.0,67.0,0.95,10.55,474.0,657.97,529.47
2018,12,2,11,0,875.0,70.0,1.1,11.0,488.0,661.78,532.52
2018,12,2,11,15,886.0,69.5,1.2,11.3,500.5,668.34,537.41
2018,12,2,11,30,897.0,69.0,1.3,11.6,513.0,671.75,539.88
2018,12,2,11,45,905.5,68.0,1.4,11.95,518.5,669.71,538.1
2018,12,2,12,0,914.0,67.0,1.5,12.3,524.0,664.38,533.78
2018,12,2,12,15,913.0,66.5,1.55,12.45,519.5,650.31,522.76
2018,12,2,12,30,912.0,66.0,1.6,12.6,515.0,633.17,509.31
2018,12,2,12,45,908.0,64.5,1.7,12.7,502.5,610.15,491.61
2018,12,2,13,0,904.0,63.0,1.8,12.8,490.0,584.38,471.39
2018,12,2,13,15,851.5,71.0,1.75,12.7,460.5,541.85,437.09
2018,12,2,13,30,799.0,79.0,1.7,12.6,431.0,497.4,400.97
2018,12,2,13,45,799.0,74.0,1.7,12.55,409.0,465.07,373.96
2018,12,2,14,0,799.0,69.0,1.7,12.5,387.0,430.58,344.31
2018,12,2,14,15,771.5,67.5,1.5,12.1,354.5,386.56,306.28
2018,12,2,14,30,744.0,66.0,1.3,11.7,322.0,342.79,267.71
2018,12,2,14,45,743.5,58.5,1.1,11.3,290.5,302.15,230.4
2018,12,2,15,0,743.0,51.0,0.9,10.9,259.0,260.06,191.01
2018,12,2,15,15,626.0,53.0,0.9,10.9,210.0,198.9,139.65
2018,12,2,15,30,509.0,55.0,0.9,10.9,161.0,148.02,98.29
2018,12,2,15,45,521.5,44.0,0.9,10.1,131.5,112.17,66.18
2018,12,2,16,0,534.0,33.0,0.9,9.3,102.0,75.52,36.72
2018,12,2,16,15,368.0,26.0,0.9,8.95,65.0,33.67,12.78
2018,12,2,16,30,202.0,19.0,0.9,8.6,28.0,15.65,0.0
2018,12,2,16,45,101.0,9.5,0.95,8.2,14.0,9.34,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,2.1,5.5,5.41,0.0
2018,12,3,7,30,0.0,11.0,1.5,2.9,11.0,10.61,0.0
2018,12,3,7,45,0.0,22.0,1.65,3.7,22.0,21.24,11.69
2018,12,3,8,0,0.0,33.0,1.8,4.5,33.0,31.87,21.79
2018,12,3,8,15,0.0,47.0,1.85,5.1,47.0,46.32,34.74
2018,12,3,8,30,0.0,61.0,1.9,5.7,61.0,60.72,47.52
2018,12,3,8,45,39.5,84.5,1.95,6.35,96.0,109.75,90.44
2018,12,3,9,0,79.0,108.0,2.0,7.0,131.0,164.55,137.78
2018,12,3,9,15,128.0,126.0,1.95,7.8,168.5,213.63,179.54
2018,12,3,9,30,177.0,144.0,1.9,8.6,206.0,264.74,222.19
2018,12,3,9,45,403.0,123.0,1.9,9.45,281.0,393.83,329.97
2018,12,3,10,0,629.0,102.0,1.9,10.3,356.0,520.0,431.01
2018,12,3,10,15,750.5,84.0,1.95,10.55,405.0,582.64,480.14
2018,12,3,10,30,872.0,66.0,2.0,10.8,454.0,644.42,528.17
2018,12,3,10,45,840.5,75.0,2.1,11.0,461.0,644.16,526.85
2018,12,3,11,0,809.0,84.0,2.2,11.2,468.0,636.41,520.37
2018,12,3,11,15,624.0,129.5,2.25,11.35,429.5,566.74,463.78
2018,12,3,11,30,439.0,175.0,2.3,11.5,391.0,488.84,400.32
2018,12,3,11,45,404.0,184.0,2.35,11.65,384.0,471.52,386.22
2018,12,3,12,0,369.0,193.0,2.4,11.8,377.0,446.78,365.98
2018,12,3,12,15,516.0,158.0,2.4,11.85,412.5,501.29,410.71
2018,12,3,12,30,663.0,123.0,2.4,11.9,448.0,546.29,446.63
2018,12,3,12,45,569.0,140.0,2.4,11.95,414.5,491.28,401.73
2018,12,3,13,0,475.0,157.0,2.4,12.0,381.0,441.32,360.94
2018,12,3,13,15,432.5,159.5,2.4,12.05,357.0,406.77,332.62
2018,12,3,13,30,390.0,162.0,2.4,12.1,333.0,373.16,304.75
2018,12,3,13,45,337.5,156.5,2.35,12.15,298.5,324.3,264.47
2018,12,3,14,0,285.0,151.0,2.3,12.2,264.0,282.32,229.52
2018,12,3,14,15,235.0,142.0,2.15,11.95,230.0,240.89,195.03
2018,12,3,14,30,185.0,133.0,2.0,11.7,196.0,200.73,161.54
2018,12,3,14,45,147.5,120.5,1.9,11.45,167.5,167.44,133.63
2018,12,3,15,0,110.0,108.0,1.8,11.2,139.0,137.22,108.36
2018,12,3,15,15,84.0,92.5,1.8,11.2,114.0,110.02,85.39
2018,12,3,15,30,58.0,77.0,1.8,11.2,89.0,84.86,64.33
2018,12,3,15,45,29.0,58.5,1.7,10.1,64.5,59.91,44.03
2018,12,3,16,0,0.0,40.0,1.6,9.0,40.0,38.26,26.41
2018,12,3,16,15,5.5,25.5,1.6,8.6,25.5,24.58,12.61
2018,12,3,16,30,11.0,11.0,1.6,8.2,11.0,10.7,0.0
2018,12,3,16,45,5.5,5.5,1.6,7.8,5.5,5.41,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.5,2.95,5.65,5.5,5.93,0.0
2018,12,4,7,30,4.0,11.0,3.1,5.9,11.0,11.91,0.0
2018,12,4,7,45,2.0,20.0,3.2,6.1,20.0,20.0,10.34
2018,12,4,8,0,0.0,29.0,3.3,6.3,29.0,28.0,18.24
2018,12,4,8,15,0.0,39.5,3.35,6.85,39.5,38.15,27.39
2018,12,4,8,30,0.0,50.0,3.4,7.4,50.0,48.6,36.68
2018,12,4,8,45,0.0,51.0,3.4,7.9,51.0,49.27,37.37
2018,12,4,9,0,0.0,52.0,3.4,8.4,52.0,50.24,38.21
2018,12,4,9,15,0.0,62.0,3.45,9.15,62.0,59.92,46.48
2018,12,4,9,30,0.0,72.0,3.5,9.9,72.0,69.82,54.82
2018,12,4,9,45,1.0,93.5,3.6,10.6,94.0,92.44,73.95
2018,12,4,10,0,2.0,115.0,3.7,11.3,116.0,115.27,93.0
2018,12,4,10,15,2.5,130.5,3.65,11.75,131.5,131.51,106.35
2018,12,4,10,30,3.0,146.0,3.6,12.2,147.0,147.78,119.6
2018,12,4,10,45,4.5,153.5,3.5,12.65,155.5,156.16,126.23
2018,12,4,11,0,6.0,161.0,3.4,13.1,164.0,164.59,132.87
2018,12,4,11,15,7.5,165.5,3.25,13.3,169.0,169.85,137.01
2018,12,4,11,30,9.0,170.0,3.1,13.5,174.0,175.13,141.16
2018,12,4,11,45,8.0,166.0,2.95,13.7,169.5,169.88,136.64
2018,12,4,12,0,7.0,162.0,2.8,13.9,165.0,164.74,132.25
2018,12,4,12,15,3.5,147.5,2.6,13.95,149.0,147.35,117.83
2018,12,4,12,30,0.0,133.0,2.4,14.0,133.0,130.28,103.69
2018,12,4,12,45,0.0,128.5,2.15,14.1,128.5,125.67,99.89
2018,12,4,13,0,0.0,124.0,1.9,14.2,124.0,121.09,96.13
2018,12,4,13,15,0.0,117.5,1.7,14.05,117.5,114.55,90.84
2018,12,4,13,30,0.0,111.0,1.5,13.9,111.0,108.05,85.59
2018,12,4,13,45,0.0,100.5,1.35,13.75,100.5,97.63,77.05
2018,12,4,14,0,0.0,90.0,1.2,13.6,90.0,87.26,68.52
2018,12,4,14,15,0.0,86.5,1.3,13.1,86.5,83.84,65.89
2018,12,4,14,30,0.0,83.0,1.4,12.6,83.0,80.41,63.2
2018,12,4,14,45,0.0,83.5,1.5,12.1,83.5,80.89,63.77
2018,12,4,15,0,0.0,84.0,1.6,11.6,84.0,81.31,64.22
2018,12,4,15,15,0.0,69.0,1.6,11.6,69.0,66.66,51.6
2018,12,4,15,30,0.0,54.0,1.6,11.6,54.0,52.11,38.96
2018,12,4,15,45,0.0,42.0,1.5,10.6,42.0,40.51,28.85
2018,12,4,16,0,0.0,30.0,1.4,9.6,30.0,28.97,18.6
2018,12,4,16,15,0.0,20.0,1.45,9.2,20.0,19.31,8.7
2018,12,4,16,30,0.0,10.0,1.5,8.8,10.0,9.65,0.0
2018,12,4,16,45,0.0,5.0,1.5,8.45,5.0,4.91,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,15,2.0,3.5,2.75,7.4,3.5,3.96,0.0
2018,12,5,7,30,4.0,7.0,2.8,7.5,7.0,8.01,0.0
2018,12,5,7,45,166.0,21.5,2.85,7.6,44.0,95.26,66.57
2018,12,5,8,0,328.0,36.0,2.9,7.7,81.0,184.74,145.6
2018,12,5,8,15,288.5,37.5,2.9,7.9,86.5,181.39,147.53
2018,12,5,8,30,249.0,39.0,2.9,8.1,92.0,169.67,140.55
2018,12,5,8,45,124.5,42.5,2.9,8.3,69.0,112.57,92.85
2018,12,5,9,0,0.0,46.0,2.9,8.5,46.0,44.43,33.11
2018,12,5,9,15,0.5,61.0,2.85,8.85,61.0,59.23,45.96
2018,12,5,9,30,1.0,76.0,2.8,9.2,76.0,74.56,59.09
2018,12,5,9,45,4.5,97.0,2.75,9.6,98.5,98.26,79.28
2018,12,5,10,0,8.0,118.0,2.7,10.0,121.0,122.22,99.45
2018,12,5,10,15,118.0,148.0,2.7,10.4,199.5,236.12,196.9
2018,12,5,10,30,228.0,178.0,2.7,10.8,278.0,348.89,290.13
2018,12,5,10,45,158.0,183.0,2.7,11.25,253.5,301.89,249.62
2018,12,5,11,0,88.0,188.0,2.7,11.7,229.0,254.08,208.73
2018,12,5,11,15,48.0,165.5,2.65,12.05,188.0,201.94,164.9
2018,12,5,11,30,8.0,143.0,2.6,12.4,147.0,146.34,117.81
2018,12,5,11,45,48.5,145.5,2.55,12.8,169.5,179.09,145.81
2018,12,5,12,0,89.0,148.0,2.5,13.2,192.0,212.27,173.59
2018,12,5,12,15,228.0,167.5,2.4,13.35,279.0,324.07,266.13
2018,12,5,12,30,367.0,187.0,2.3,13.5,366.0,424.6,346.28
2018,12,5,12,45,440.5,166.5,2.2,13.7,376.0,442.93,360.1
2018,12,5,13,0,514.0,146.0,2.1,13.9,386.0,450.97,365.93
2018,12,5,13,15,416.0,159.0,2.05,13.9,348.5,396.8,321.64
2018,12,5,13,30,318.0,172.0,2.0,13.9,311.0,342.42,277.34
2018,12,5,13,45,314.0,162.0,1.95,13.85,292.5,318.57,257.72
2018,12,5,14,0,310.0,152.0,1.9,13.8,274.0,294.23,237.23
2018,12,5,14,15,274.0,142.5,1.8,13.6,244.0,257.09,206.33
2018,12,5,14,30,238.0,133.0,1.7,13.4,214.0,222.16,177.09
2018,12,5,14,45,172.5,115.5,1.6,13.15,171.0,170.52,134.63
2018,12,5,15,0,107.0,98.0,1.5,12.9,128.0,126.59,98.8
2018,12,5,15,15,80.5,82.5,1.5,12.9,103.0,99.57,76.17
2018,12,5,15,30,54.0,67.0,1.5,12.9,78.0,74.64,55.48
2018,12,5,15,45,42.0,53.0,1.3,11.9,60.5,56.54,40.31
2018,12,5,16,0,30.0,39.0,1.1,10.9,43.0,39.73,26.24
2018,12,5,16,15,20.0,25.5,1.15,10.4,27.5,24.84,12.31
2018,12,5,16,30,10.0,12.0,1.2,9.9,12.0,11.66,0.0
2018,12,5,16,45,5.0,6.0,1.2,9.45,6.0,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,6,7,15,120.5,10.0,1.85,5.3,16.0,40.99,0.0
2018,12,6,7,30,241.0,20.0,2.2,5.8,32.0,104.03,0.0
2018,12,6,7,45,364.0,28.0,2.55,6.3,66.5,174.58,123.27
2018,12,6,8,0,487.0,36.0,2.9,6.8,101.0,244.84,192.85
2018,12,6,8,15,556.5,41.5,2.9,7.25,140.0,298.63,242.97
2018,12,6,8,30,626.0,47.0,2.9,7.7,179.0,353.45,292.54
2018,12,6,8,45,671.5,50.5,2.9,8.15,217.5,400.61,334.58
2018,12,6,9,0,717.0,54.0,2.9,8.6,256.0,448.66,376.0
2018,12,6,9,15,748.5,56.0,2.85,9.2,291.5,487.73,408.61
2018,12,6,9,30,780.0,58.0,2.8,9.8,327.0,526.09,439.58
2018,12,6,9,45,802.0,60.0,2.75,10.45,358.0,557.73,464.18
2018,12,6,10,0,824.0,62.0,2.7,11.1,389.0,587.58,486.67
2018,12,6,10,15,837.5,63.0,2.65,11.6,413.0,604.97,499.31
2018,12,6,10,30,851.0,64.0,2.6,12.1,437.0,623.72,512.6
2018,12,6,10,45,859.5,65.5,2.5,12.55,455.0,637.14,521.31
2018,12,6,11,0,868.0,67.0,2.4,13.0,473.0,647.66,527.59
2018,12,6,11,15,873.0,67.5,2.35,13.3,484.0,651.72,529.41
2018,12,6,11,30,878.0,68.0,2.3,13.6,495.0,652.69,528.84
2018,12,6,11,45,880.0,68.5,2.25,13.9,499.0,648.6,524.39
2018,12,6,12,0,882.0,69.0,2.2,14.2,503.0,641.4,517.54
2018,12,6,12,15,881.0,68.5,2.25,14.35,499.0,628.13,506.87
2018,12,6,12,30,880.0,68.0,2.3,14.5,495.0,611.89,493.8
2018,12,6,12,45,875.5,67.5,2.3,14.65,484.0,590.72,476.51
2018,12,6,13,0,871.0,67.0,2.3,14.8,473.0,566.91,456.92
2018,12,6,13,15,862.0,66.0,2.3,14.8,454.5,537.61,433.0
2018,12,6,13,30,853.0,65.0,2.3,14.8,436.0,506.2,406.92
2018,12,6,13,45,839.5,63.5,2.3,14.85,411.0,471.34,377.45
2018,12,6,14,0,826.0,62.0,2.3,14.9,386.0,433.61,345.02
2018,12,6,14,15,806.5,59.5,2.2,14.75,355.0,391.21,308.2
2018,12,6,14,30,787.0,57.0,2.1,14.6,324.0,348.35,270.15
2018,12,6,14,45,758.0,54.5,2.0,14.4,289.0,302.24,228.92
2018,12,6,15,0,729.0,52.0,1.9,14.2,254.0,257.05,187.86
2018,12,6,15,15,685.0,48.0,1.9,14.2,215.0,208.12,144.1
2018,12,6,15,30,641.0,44.0,1.9,14.2,176.0,162.18,103.63
2018,12,6,15,45,573.0,39.0,1.45,12.7,137.0,115.41,65.97
2018,12,6,16,0,505.0,34.0,1.0,11.2,98.0,74.81,36.79
2018,12,6,16,15,367.5,26.0,1.05,10.75,63.0,34.28,12.66
2018,12,6,16,30,230.0,18.0,1.1,10.3,28.0,17.69,0.0
2018,12,6,16,45,115.0,9.0,1.15,9.85,14.0,8.85,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,15,53.5,9.0,0.85,5.05,11.5,22.57,0.0
2018,12,7,7,30,107.0,18.0,0.8,5.4,23.0,60.69,0.0
2018,12,7,7,45,166.0,31.5,0.75,5.8,48.5,110.24,76.06
2018,12,7,8,0,225.0,45.0,0.7,6.2,74.0,153.74,120.4
2018,12,7,8,15,267.5,57.0,0.7,6.55,104.0,192.99,156.33
2018,12,7,8,30,310.0,69.0,0.7,6.9,134.0,234.96,193.59
2018,12,7,8,45,322.5,82.0,0.75,7.25,161.5,265.67,220.82
2018,12,7,9,0,335.0,95.0,0.8,7.6,189.0,296.22,247.12
2018,12,7,9,15,335.5,109.5,0.8,7.9,214.0,321.59,268.23
2018,12,7,9,30,336.0,124.0,0.8,8.2,239.0,338.01,281.64
2018,12,7,9,45,384.5,128.0,0.75,8.55,271.0,385.38,319.53
2018,12,7,10,0,433.0,132.0,0.7,8.9,303.0,425.63,350.79
2018,12,7,10,15,420.5,143.5,0.7,9.4,318.0,436.2,357.68
2018,12,7,10,30,408.0,155.0,0.7,9.9,333.0,444.82,363.14
2018,12,7,10,45,534.5,134.0,0.75,10.45,377.0,505.26,410.85
2018,12,7,11,0,661.0,113.0,0.8,11.0,421.0,569.4,459.63
2018,12,7,11,15,757.0,94.5,0.8,11.7,455.0,610.91,489.53
2018,12,7,11,30,853.0,76.0,0.8,12.4,489.0,647.87,515.72
2018,12,7,11,45,874.0,72.0,0.75,13.15,498.0,647.65,512.96
2018,12,7,12,0,895.0,68.0,0.7,13.9,507.0,647.55,510.51
2018,12,7,12,15,895.0,67.5,0.75,14.35,503.5,634.83,500.35
2018,12,7,12,30,895.0,67.0,0.8,14.8,500.0,619.07,487.94
2018,12,7,12,45,891.0,66.0,0.85,15.25,488.5,597.46,470.99
2018,12,7,13,0,887.0,65.0,0.9,15.7,477.0,573.13,451.74
2018,12,7,13,15,878.0,64.5,0.95,15.75,459.0,544.08,429.17
2018,12,7,13,30,869.0,64.0,1.0,15.8,441.0,512.86,404.36
2018,12,7,13,45,855.5,62.5,1.05,15.8,416.0,476.43,374.98
2018,12,7,14,0,842.0,61.0,1.1,15.8,391.0,439.41,344.25
2018,12,7,14,15,821.0,59.5,1.05,15.6,360.0,396.97,308.29
2018,12,7,14,30,800.0,58.0,1.0,15.4,329.0,354.11,271.1
2018,12,7,14,45,770.0,55.5,0.95,15.2,293.0,307.2,230.02
2018,12,7,15,0,740.0,53.0,0.9,15.0,257.0,261.26,189.06
2018,12,7,15,15,696.0,48.5,0.9,15.0,217.5,211.36,145.12
2018,12,7,15,30,652.0,44.0,0.9,15.0,178.0,164.43,104.29
2018,12,7,15,45,467.5,43.5,0.9,13.6,128.5,105.26,61.82
2018,12,7,16,0,283.0,43.0,0.9,12.2,79.0,63.71,36.0
2018,12,7,16,15,230.5,30.0,0.9,11.75,52.0,33.44,14.46
2018,12,7,16,30,178.0,17.0,0.9,11.3,25.0,16.71,0.0
2018,12,7,16,45,89.0,8.5,0.95,10.9,12.5,8.36,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.0,4.55,15.5,41.25,0.0
2018,12,8,7,30,247.0,20.0,1.0,5.1,31.0,103.35,0.0
2018,12,8,7,45,374.0,28.0,0.95,5.6,65.5,176.22,119.81
