Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,4.5,1.25,0.85,5.5,0.0,0.0
2018,12,29,7,30,113.0,9.0,1.3,1.6,11.0,38.61,0.0
2018,12,29,7,45,266.5,18.5,1.4,2.4,39.5,112.37,0.0
2018,12,29,8,0,420.0,28.0,1.5,3.2,68.0,195.32,141.57
2018,12,29,8,15,527.0,32.0,1.55,3.75,107.5,253.81,201.53
2018,12,29,8,30,634.0,36.0,1.6,4.3,147.0,323.38,264.26
2018,12,29,8,45,683.0,39.5,1.65,4.9,186.0,371.86,308.53
2018,12,29,9,0,732.0,43.0,1.7,5.5,225.0,421.8,352.55
2018,12,29,9,15,763.0,46.0,1.7,6.15,261.5,462.76,387.61
2018,12,29,9,30,794.0,49.0,1.7,6.8,298.0,499.55,418.16
2018,12,29,9,45,814.5,52.0,1.7,7.45,330.5,533.0,444.91
2018,12,29,10,0,835.0,55.0,1.7,8.1,363.0,564.8,469.47
2018,12,29,10,15,850.5,56.5,1.7,8.55,390.0,589.79,488.43
2018,12,29,10,30,866.0,58.0,1.7,9.0,417.0,612.43,505.14
2018,12,29,10,45,876.0,58.5,1.65,9.45,437.0,627.84,515.63
2018,12,29,11,0,886.0,59.0,1.6,9.9,457.0,640.41,523.75
2018,12,29,11,15,892.0,60.0,1.7,10.3,470.5,648.02,529.07
2018,12,29,11,30,898.0,61.0,1.8,10.7,484.0,652.52,531.94
2018,12,29,11,45,901.0,61.5,1.9,11.05,490.5,651.35,530.53
2018,12,29,12,0,904.0,62.0,2.0,11.4,497.0,647.0,526.64
2018,12,29,12,15,901.0,62.5,2.1,11.7,495.5,635.72,517.44
2018,12,29,12,30,898.0,63.0,2.2,12.0,494.0,621.42,505.79
2018,12,29,12,45,891.5,64.0,2.25,12.25,485.5,602.68,490.34
2018,12,29,13,0,885.0,65.0,2.3,12.5,477.0,581.22,472.56
2018,12,29,13,15,876.5,64.5,2.25,12.55,461.0,554.45,450.31
2018,12,29,13,30,868.0,64.0,2.2,12.6,445.0,525.38,425.88
2018,12,29,13,45,854.0,63.0,2.15,12.65,421.5,490.95,396.76
2018,12,29,14,0,840.0,62.0,2.1,12.7,398.0,456.03,366.62
2018,12,29,14,15,780.0,66.0,1.85,12.5,360.5,404.19,322.52
2018,12,29,14,30,720.0,70.0,1.6,12.3,323.0,354.56,279.76
2018,12,29,14,45,537.5,84.5,1.35,12.1,263.0,276.09,215.51
2018,12,29,15,0,355.0,99.0,1.1,11.9,203.0,209.62,162.08
2018,12,29,15,15,326.5,87.5,1.1,11.9,173.0,173.47,130.65
2018,12,29,15,30,298.0,76.0,1.1,11.9,143.0,139.42,100.93
2018,12,29,15,45,386.5,57.5,0.9,10.95,126.5,120.06,79.23
2018,12,29,16,0,475.0,39.0,0.7,10.0,110.0,92.32,51.48
2018,12,29,16,15,376.5,31.5,0.65,9.9,76.5,53.32,25.14
2018,12,29,16,30,278.0,24.0,0.6,9.8,43.0,23.75,4.74
2018,12,29,16,45,154.0,13.5,0.55,9.7,22.5,13.27,0.0
2018,12,29,17,0,30.0,3.0,0.5,9.6,2.0,0.0,0.0
2018,12,29,17,15,15.0,1.5,0.5,9.5,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,30,7,15,28.0,4.0,2.0,4.05,4.5,0.0,0.0
2018,12,30,7,30,56.0,8.0,2.1,4.1,9.0,22.57,0.0
2018,12,30,7,45,137.0,20.5,2.15,4.15,31.5,74.59,0.0
2018,12,30,8,0,218.0,33.0,2.2,4.2,54.0,130.67,94.12
2018,12,30,8,15,283.5,44.0,2.05,4.45,85.0,175.74,139.89
2018,12,30,8,30,349.0,55.0,1.9,4.7,116.0,225.83,185.64
2018,12,30,8,45,492.5,56.0,1.75,4.95,165.5,306.31,255.66
2018,12,30,9,0,636.0,57.0,1.6,5.2,215.0,393.59,329.89
2018,12,30,9,15,698.5,57.5,1.45,5.55,256.0,442.55,371.1
2018,12,30,9,30,761.0,58.0,1.3,5.9,297.0,495.83,414.38
2018,12,30,9,45,791.5,59.0,1.15,6.25,330.5,532.08,442.57
2018,12,30,10,0,822.0,60.0,1.0,6.6,364.0,567.09,468.73
2018,12,30,10,15,839.5,61.5,0.9,6.9,391.5,593.2,487.52
2018,12,30,10,30,857.0,63.0,0.8,7.2,419.0,613.19,501.21
2018,12,30,10,45,764.5,85.0,0.7,7.5,414.0,591.9,482.01
2018,12,30,11,0,672.0,107.0,0.6,7.8,409.0,564.43,458.49
2018,12,30,11,15,767.0,90.0,0.8,8.3,444.5,605.89,492.31
2018,12,30,11,30,862.0,73.0,1.0,8.8,480.0,647.49,524.83
2018,12,30,11,45,885.0,68.5,1.25,9.3,491.0,650.06,527.69
2018,12,30,12,0,908.0,64.0,1.5,9.8,502.0,652.87,530.66
2018,12,30,12,15,906.5,64.5,1.65,10.3,501.0,642.56,522.35
2018,12,30,12,30,905.0,65.0,1.8,10.8,500.0,629.18,511.57
2018,12,30,12,45,900.0,64.5,1.95,11.3,491.0,609.59,495.8
2018,12,30,13,0,895.0,64.0,2.1,11.8,482.0,587.23,477.55
2018,12,30,13,15,886.0,64.0,2.05,12.1,466.0,560.57,454.99
2018,12,30,13,30,877.0,64.0,2.0,12.4,450.0,531.6,430.28
2018,12,30,13,45,863.5,63.5,1.95,12.7,427.5,497.73,401.33
2018,12,30,14,0,850.0,63.0,1.9,13.0,405.0,463.32,371.34
2018,12,30,14,15,831.0,61.5,1.7,12.9,376.0,422.69,335.96
2018,12,30,14,30,812.0,60.0,1.5,12.8,347.0,381.31,299.25
2018,12,30,14,45,783.5,58.0,1.3,12.75,312.5,335.62,258.47
2018,12,30,15,0,755.0,56.0,1.1,12.7,278.0,290.53,217.59
2018,12,30,15,15,658.5,57.5,1.1,12.7,232.0,231.83,167.69
2018,12,30,15,30,562.0,59.0,1.1,12.7,186.0,180.82,124.84
2018,12,30,15,45,459.0,52.5,1.05,11.15,143.0,128.9,83.49
2018,12,30,16,0,356.0,46.0,1.0,9.6,100.0,86.43,51.78
2018,12,30,16,15,290.0,35.5,1.05,9.05,70.5,52.41,27.33
2018,12,30,16,30,224.0,25.0,1.1,8.5,41.0,24.57,6.28
2018,12,30,16,45,126.0,14.5,1.15,7.95,22.0,14.25,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,7.15,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.0,4.9,3.15,6.0,0.0,0.0
2018,12,31,7,30,159.0,10.0,4.9,3.5,12.0,51.48,0.0
2018,12,31,7,45,317.0,17.5,4.95,3.85,41.0,123.44,0.0
2018,12,31,8,0,475.0,25.0,5.0,4.2,70.0,206.61,149.08
2018,12,31,8,15,549.0,31.0,5.15,4.75,108.0,260.7,208.03
2018,12,31,8,30,623.0,37.0,5.3,5.3,146.0,319.38,263.48
2018,12,31,8,45,710.0,37.5,5.45,5.9,191.0,378.39,317.87
2018,12,31,9,0,797.0,38.0,5.6,6.5,236.0,443.76,376.35
2018,12,31,9,15,827.0,40.5,5.8,7.05,274.0,485.5,413.99
2018,12,31,9,30,857.0,43.0,6.0,7.6,312.0,526.61,449.96
2018,12,31,9,45,876.5,46.0,6.2,8.2,346.0,561.3,479.52
2018,12,31,10,0,896.0,49.0,6.4,8.8,380.0,594.09,506.71
2018,12,31,10,15,910.5,50.5,6.45,9.2,408.0,619.81,527.61
2018,12,31,10,30,925.0,52.0,6.5,9.6,436.0,642.96,545.97
2018,12,31,10,45,934.5,52.5,6.5,10.0,457.0,658.95,558.09
2018,12,31,11,0,944.0,53.0,6.5,10.4,478.0,671.9,567.51
2018,12,31,11,15,949.0,54.5,6.45,10.65,492.5,679.95,572.89
2018,12,31,11,30,954.0,56.0,6.4,10.9,507.0,684.67,575.56
2018,12,31,11,45,956.0,56.5,6.35,11.1,513.5,682.92,573.11
2018,12,31,12,0,958.0,57.0,6.3,11.3,520.0,677.81,567.87
2018,12,31,12,15,955.5,58.5,6.3,11.45,519.5,667.66,558.71
2018,12,31,12,30,953.0,60.0,6.3,11.6,519.0,654.27,546.84
2018,12,31,12,45,947.0,60.5,6.25,11.7,510.0,634.51,529.7
2018,12,31,13,0,941.0,61.0,6.2,11.8,501.0,611.84,510.0
2018,12,31,13,15,933.5,60.5,6.15,11.8,485.0,584.47,486.41
2018,12,31,13,30,926.0,60.0,6.1,11.8,469.0,554.56,460.35
2018,12,31,13,45,914.5,59.0,6.05,11.85,446.0,519.77,429.73
2018,12,31,14,0,903.0,58.0,6.0,11.9,423.0,483.06,396.9
2018,12,31,14,15,886.5,56.0,5.8,11.7,393.0,441.45,359.53
2018,12,31,14,30,870.0,54.0,5.6,11.5,363.0,398.76,320.45
2018,12,31,14,45,845.0,52.0,5.4,11.35,328.0,352.27,277.49
2018,12,31,15,0,820.0,50.0,5.2,11.2,293.0,305.93,233.98
2018,12,31,15,15,759.5,49.0,5.2,11.2,250.5,251.59,184.48
2018,12,31,15,30,699.0,48.0,5.2,11.2,208.0,201.22,138.9
2018,12,31,15,45,461.0,45.0,3.0,10.75,142.0,122.88,78.92
2018,12,31,16,0,223.0,42.0,0.8,10.3,76.0,66.97,41.16
2018,12,31,16,15,168.5,34.5,0.8,10.0,55.5,43.31,24.0
2018,12,31,16,30,114.0,27.0,0.8,9.7,35.0,25.39,8.32
2018,12,31,16,45,69.5,14.5,0.85,9.35,18.5,14.25,0.0
2018,12,31,17,0,25.0,2.0,0.9,9.0,2.0,0.0,0.0
2018,12,31,17,15,12.5,1.0,0.9,8.85,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
